ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 00:00,2,0.000,ALERT,214.87,299.97,60.059,1404792004,"274151322000083","019011112586793",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,183860.5,183860.5,14936,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792039,23719.00
07/08/2014 00:00,2,0.000,ALERT,215.54,299.07,60.059,1404792004,"274151322000076","019011112586793",0.00,16.30,0,294.86,301.77,0.0,0.0,0.000,189928.8,189928.8,14912,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792041,23720.00
07/08/2014 00:00,2,0.000,ALERT,214.87,298.47,60.059,1404792004,"274151322000094","019011112586793",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,126148.0,126148.0,15258,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792043,23721.00
07/08/2014 00:00,2,0.000,ALERT,214.64,299.67,60.070,1404792004,"274151322000052","019011112586793",0.00,16.70,0,294.86,301.47,0.0,0.0,0.000,184411.1,184411.1,14874,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404792045,23722.00
07/08/2014 00:00,2,0.000,ALERT,215.09,299.07,60.059,1404792004,"274151322000085","019011112586793",0.00,16.30,0,294.86,301.77,0.0,0.0,0.000,183429.2,183429.2,14834,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792047,23723.00
07/08/2014 00:00,2,0.000,ALERT,214.87,298.77,60.070,1404792004,"274151322000087","019011112586793",0.00,19.50,0,294.26,300.57,0.0,0.0,0.000,175524.2,175524.2,14876,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404792049,23724.00
07/08/2014 00:00,2,0.000,ALERT,214.64,299.07,60.054,1404792004,"274151322000088","019011112586793",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,177955.8,177955.8,14855,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404792051,23725.00
07/08/2014 00:00,2,0.000,ALERT,214.87,299.97,60.065,1404792004,"274151322000095","019011112586793",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,188100.4,188100.4,14902,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792053,23726.00
07/08/2014 00:00,2,0.000,ALERT,215.54,298.47,60.065,1404792004,"274151322000068","019011112586793",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,124208.5,124208.5,15304,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792054,23727.00
07/08/2014 00:00,2,0.000,ALERT,214.87,299.37,60.065,1404792004,"274151322000054","019011112586793",0.00,17.00,0,294.86,301.47,0.0,0.0,0.000,181721.8,181721.8,14983,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792056,23728.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23729.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23730.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23731.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23732.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23733.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23734.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23735.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23736.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23737.00
07/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404792004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404792874,23738.00
07/08/2014 00:15,2,0.000,ALERT,214.19,298.47,60.059,1404792904,"274151322000083","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,183860.5,183860.5,14938,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792939,23739.00
07/08/2014 00:15,2,0.000,ALERT,214.87,298.77,60.054,1404792904,"274151322000076","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,189928.8,189928.8,14914,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404792941,23740.00
07/08/2014 00:15,2,0.000,ALERT,214.19,298.17,60.054,1404792904,"274151322000094","019011112586793",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,126148.0,126148.0,15260,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792943,23741.00
07/08/2014 00:15,2,0.000,ALERT,213.96,297.87,60.054,1404792904,"274151322000052","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,184411.1,184411.1,14876,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792945,23742.00
07/08/2014 00:15,2,0.000,ALERT,214.41,298.77,60.065,1404792904,"274151322000085","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,183429.2,183429.2,14836,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792947,23743.00
07/08/2014 00:15,2,0.000,ALERT,214.41,297.57,60.059,1404792904,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,175524.2,175524.2,14878,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792949,23744.00
07/08/2014 00:15,2,0.000,ALERT,213.96,298.17,60.054,1404792904,"274151322000088","019011112586793",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,177955.8,177955.8,14857,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404792950,23745.00
07/08/2014 00:15,2,0.000,ALERT,214.41,299.67,60.059,1404792904,"274151322000095","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,188100.4,188100.4,14904,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792952,23746.00
07/08/2014 00:15,2,0.000,ALERT,215.09,297.57,60.059,1404792904,"274151322000068","019011112586793",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,124208.5,124208.5,15306,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792955,23747.00
07/08/2014 00:15,2,0.000,ALERT,213.96,298.47,60.059,1404792904,"274151322000054","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,181721.8,181721.8,14985,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404792956,23748.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23749.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23750.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23751.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23752.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23753.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23754.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23755.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23756.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23757.00
07/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404792904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404793774,23758.00
07/08/2014 00:30,2,0.000,ALERT,214.41,299.07,60.028,1404793804,"274151322000083","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,183860.5,183860.5,14940,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404793840,23759.00
07/08/2014 00:30,2,0.000,ALERT,214.87,298.77,60.033,1404793804,"274151322000076","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,189928.8,189928.8,14916,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793842,23760.00
07/08/2014 00:30,2,0.000,ALERT,214.41,298.47,60.028,1404793804,"274151322000094","019011112586793",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,126148.0,126148.0,15262,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793844,23761.00
07/08/2014 00:30,2,0.000,ALERT,214.19,298.47,59.990,1404793804,"274151322000052","019011112586793",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,184411.1,184411.1,14878,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793845,23762.00
07/08/2014 00:30,2,0.000,ALERT,214.64,298.77,60.028,1404793804,"274151322000085","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,183429.2,183429.2,14838,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793847,23763.00
07/08/2014 00:30,2,0.000,ALERT,214.64,297.57,60.028,1404793804,"274151322000087","019011112586793",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,175524.2,175524.2,14880,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404793849,23764.00
07/08/2014 00:30,2,0.000,ALERT,214.19,298.77,60.028,1404793804,"274151322000088","019011112586793",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,177955.8,177955.8,14859,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404793851,23765.00
07/08/2014 00:30,2,0.000,ALERT,214.41,299.67,60.022,1404793804,"274151322000095","019011112586793",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,188100.4,188100.4,14906,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793853,23766.00
07/08/2014 00:30,2,0.000,ALERT,215.32,298.17,60.028,1404793804,"274151322000068","019011112586793",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,124208.5,124208.5,15308,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793855,23767.00
07/08/2014 00:30,2,0.000,ALERT,214.41,298.77,60.028,1404793804,"274151322000054","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,181721.8,181721.8,14987,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404793857,23768.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23769.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23770.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23771.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23772.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23773.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23774.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23775.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23776.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23777.00
07/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404793804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404794673,23778.00
07/08/2014 00:45,2,0.000,ALERT,215.32,300.57,60.033,1404794704,"274151322000083","019011112586793",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,183860.5,183860.5,14942,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794738,23779.00
07/08/2014 00:45,2,0.000,ALERT,215.54,300.57,60.017,1404794704,"274151322000076","019011112586793",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,189928.8,189928.8,14918,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794740,23780.00
07/08/2014 00:45,2,0.000,ALERT,215.32,299.67,60.017,1404794704,"274151322000094","019011112586793",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,126148.0,126148.0,15264,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794742,23781.00
07/08/2014 00:45,2,0.000,ALERT,214.87,300.57,60.022,1404794704,"274151322000052","019011112586793",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,184411.1,184411.1,14880,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794744,23782.00
07/08/2014 00:45,2,0.000,ALERT,215.32,300.27,60.028,1404794704,"274151322000085","019011112586793",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,183429.2,183429.2,14840,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404794746,23783.00
07/08/2014 00:45,2,0.000,ALERT,215.32,299.67,60.017,1404794704,"274151322000087","019011112586793",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,175524.2,175524.2,14882,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794748,23784.00
07/08/2014 00:45,2,0.000,ALERT,214.64,300.27,60.022,1404794704,"274151322000088","019011112586793",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,177955.8,177955.8,14861,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794750,23785.00
07/08/2014 00:45,2,0.000,ALERT,215.32,301.47,60.017,1404794704,"274151322000095","019011112586793",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,188100.4,188100.4,14908,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794751,23786.00
07/08/2014 00:45,2,0.000,ALERT,215.54,299.67,60.022,1404794704,"274151322000068","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,124208.5,124208.5,15310,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794753,23787.00
07/08/2014 00:45,2,0.000,ALERT,215.09,300.27,60.017,1404794704,"274151322000054","019011112586793",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,181721.8,181721.8,14989,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404794755,23788.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795572,23789.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795572,23790.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23791.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23792.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23793.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23794.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23795.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23796.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23797.00
07/08/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404794704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404795573,23798.00
07/08/2014 01:00,2,0.000,ALERT,214.87,299.37,60.059,1404795604,"274151322000083","019011112586793",0.00,15.30,0,298.17,304.18,0.0,0.0,0.000,183860.5,183860.5,14944,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404795639,23799.00
07/08/2014 01:00,2,0.000,ALERT,215.54,299.67,60.054,1404795604,"274151322000076","019011112586793",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,189928.8,189928.8,14920,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404795641,23800.00
07/08/2014 01:00,2,0.000,ALERT,214.87,299.07,60.017,1404795604,"274151322000094","019011112586793",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,126148.0,126148.0,15266,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404795643,23801.00
07/08/2014 01:00,2,0.000,ALERT,214.64,299.07,60.059,1404795604,"274151322000052","019011112586793",0.00,15.50,0,297.57,304.18,0.0,0.0,0.000,184411.1,184411.1,14882,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404795644,23802.00
07/08/2014 01:00,2,0.000,ALERT,215.09,299.67,60.070,1404795604,"274151322000085","019011112586793",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,183429.2,183429.2,14842,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404795646,23803.00
07/08/2014 01:00,2,0.000,ALERT,215.09,298.47,60.054,1404795604,"274151322000087","019011112586793",0.00,17.50,0,296.96,303.28,0.0,0.0,0.000,175524.2,175524.2,14884,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404795648,23804.00
07/08/2014 01:00,2,0.000,ALERT,214.41,298.77,60.059,1404795604,"274151322000088","019011112586793",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,177955.8,177955.8,14863,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404795650,23805.00
07/08/2014 01:00,2,0.000,ALERT,214.87,300.27,60.054,1404795604,"274151322000095","019011112586793",0.00,14.70,0,298.77,304.78,0.0,0.0,0.000,188100.4,188100.4,14910,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404795652,23806.00
07/08/2014 01:00,2,0.000,ALERT,215.54,298.77,60.059,1404795604,"274151322000068","019011112586793",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,124208.5,124208.5,15312,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404795654,23807.00
07/08/2014 01:00,2,0.000,ALERT,214.64,299.07,60.054,1404795604,"274151322000054","019011112586793",0.00,15.80,0,297.87,304.18,0.0,0.0,0.000,181721.8,181721.8,14991,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404795656,23808.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23809.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23810.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23811.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23812.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23813.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23814.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23815.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23816.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23817.00
07/08/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404795604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404796471,23818.00
07/08/2014 01:15,2,0.000,ALERT,213.29,298.47,60.017,1404796504,"274151322000083","019011112586793",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,183860.5,183860.5,14946,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404796539,23819.00
07/08/2014 01:15,2,0.000,ALERT,213.96,298.17,60.028,1404796504,"274151322000076","019011112586793",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,189928.8,189928.8,14922,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796541,23820.00
07/08/2014 01:15,2,0.000,ALERT,213.51,297.87,60.017,1404796504,"274151322000094","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,126148.0,126148.0,15268,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404796543,23821.00
07/08/2014 01:15,2,0.000,ALERT,213.06,299.07,60.012,1404796504,"274151322000052","019011112586793",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,184411.1,184411.1,14884,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796545,23822.00
07/08/2014 01:15,2,0.000,ALERT,213.51,298.17,60.028,1404796504,"274151322000085","019011112586793",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,183429.2,183429.2,14844,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796546,23823.00
07/08/2014 01:15,2,0.000,ALERT,213.51,298.17,60.028,1404796504,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,175524.2,175524.2,14886,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796548,23824.00
07/08/2014 01:15,2,0.000,ALERT,213.06,298.47,60.065,1404796504,"274151322000088","019011112586793",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,177955.8,177955.8,14865,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796550,23825.00
07/08/2014 01:15,2,0.000,ALERT,213.29,299.07,60.028,1404796504,"274151322000095","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,188100.4,188100.4,14912,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796552,23826.00
07/08/2014 01:15,2,0.000,ALERT,214.19,297.87,60.022,1404796504,"274151322000068","019011112586793",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,124208.5,124208.5,15314,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796554,23827.00
07/08/2014 01:15,2,0.000,ALERT,213.06,298.47,60.033,1404796504,"274151322000054","019011112586793",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,181721.8,181721.8,14993,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404796556,23828.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23829.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23830.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23831.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23832.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23833.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23834.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23835.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23836.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23837.00
07/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404796504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404797372,23838.00
07/08/2014 01:30,2,0.000,ALERT,214.19,299.67,60.001,1404797404,"274151322000083","019011112586793",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,183860.5,183860.5,14948,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797440,23839.00
07/08/2014 01:30,2,0.000,ALERT,214.64,299.07,60.001,1404797404,"274151322000076","019011112586793",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,189928.8,189928.8,14924,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797442,23840.00
07/08/2014 01:30,2,0.000,ALERT,214.19,298.47,60.001,1404797404,"274151322000094","019011112586793",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,126148.0,126148.0,15270,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797444,23841.00
07/08/2014 01:30,2,0.000,ALERT,213.96,299.67,60.001,1404797404,"274151322000052","019011112586793",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,184411.1,184411.1,14886,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797446,23842.00
07/08/2014 01:30,2,0.000,ALERT,214.41,299.07,60.028,1404797404,"274151322000085","019011112586793",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,183429.2,183429.2,14846,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797448,23843.00
07/08/2014 01:30,2,0.000,ALERT,214.19,298.47,59.996,1404797404,"274151322000087","019011112586793",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,175524.2,175524.2,14888,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404797450,23844.00
07/08/2014 01:30,2,0.000,ALERT,213.74,299.37,60.006,1404797404,"274151322000088","019011112586793",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,177955.8,177955.8,14867,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797452,23845.00
07/08/2014 01:30,2,0.000,ALERT,214.19,300.27,59.964,1404797404,"274151322000095","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,188100.4,188100.4,14914,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404797453,23846.00
07/08/2014 01:30,2,0.000,ALERT,214.87,298.77,59.980,1404797404,"274151322000068","019011112586793",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,124208.5,124208.5,15316,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404797455,23847.00
07/08/2014 01:30,2,0.000,ALERT,213.96,299.67,60.006,1404797404,"274151322000054","019011112586793",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,181721.8,181721.8,14995,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404797457,23848.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23849.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23850.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23851.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23852.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23853.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23854.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23855.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23856.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23857.00
07/08/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404797404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404798275,23858.00
07/08/2014 01:45,2,0.000,ALERT,214.19,299.67,60.033,1404798304,"274151322000083","019011112586793",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,183860.5,183860.5,14950,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798339,23859.00
07/08/2014 01:45,2,0.000,ALERT,214.87,299.97,60.033,1404798304,"274151322000076","019011112586793",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,189928.8,189928.8,14926,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404798341,23860.00
07/08/2014 01:45,2,0.000,ALERT,214.19,299.37,60.017,1404798304,"274151322000094","019011112586793",0.00,13.70,0,297.57,300.57,0.0,0.0,0.000,126148.0,126148.0,15272,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798343,23861.00
07/08/2014 01:45,2,0.000,ALERT,214.19,300.27,60.033,1404798304,"274151322000052","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,184411.1,184411.1,14888,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798345,23862.00
07/08/2014 01:45,2,0.000,ALERT,214.19,299.97,60.038,1404798304,"274151322000085","019011112586793",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,183429.2,183429.2,14848,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404798347,23863.00
07/08/2014 01:45,2,0.000,ALERT,214.19,298.77,60.038,1404798304,"274151322000087","019011112586793",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,175524.2,175524.2,14890,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798349,23864.00
07/08/2014 01:45,2,0.000,ALERT,213.74,299.67,60.022,1404798304,"274151322000088","019011112586793",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,177955.8,177955.8,14869,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798351,23865.00
07/08/2014 01:45,2,0.000,ALERT,214.19,300.57,60.017,1404798304,"274151322000095","019011112586793",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,188100.4,188100.4,14916,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798353,23866.00
07/08/2014 01:45,2,0.000,ALERT,215.09,299.07,60.038,1404798304,"274151322000068","019011112586793",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,124208.5,124208.5,15318,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798355,23867.00
07/08/2014 01:45,2,0.000,ALERT,214.19,299.97,60.043,1404798304,"274151322000054","019011112586793",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,181721.8,181721.8,14997,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404798356,23868.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23869.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23870.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23871.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23872.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23873.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23874.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23875.00
