ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23876.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23877.00
07/08/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404798304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404799174,23878.00
07/08/2014 02:00,2,0.000,ALERT,213.96,300.27,60.049,1404799204,"274151322000083","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,183860.5,183860.5,14952,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799239,23879.00
07/08/2014 02:00,2,0.000,ALERT,214.87,299.37,60.059,1404799204,"274151322000076","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,189928.8,189928.8,14928,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799241,23880.00
07/08/2014 02:00,2,0.000,ALERT,214.41,299.07,60.070,1404799204,"274151322000094","019011112586793",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,126148.0,126148.0,15274,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799243,23881.00
07/08/2014 02:00,2,0.000,ALERT,213.74,299.67,60.038,1404799204,"274151322000052","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,184411.1,184411.1,14890,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799245,23882.00
07/08/2014 02:00,2,0.000,ALERT,214.19,299.67,60.043,1404799204,"274151322000085","019011112586793",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,183429.2,183429.2,14850,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404799247,23883.00
07/08/2014 02:00,2,0.000,ALERT,214.41,298.77,60.043,1404799204,"274151322000087","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,175524.2,175524.2,14892,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404799249,23884.00
07/08/2014 02:00,2,0.000,ALERT,213.96,299.37,60.043,1404799204,"274151322000088","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,177955.8,177955.8,14871,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799251,23885.00
07/08/2014 02:00,2,0.000,ALERT,213.96,300.87,60.049,1404799204,"274151322000095","019011112586793",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,188100.4,188100.4,14918,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799252,23886.00
07/08/2014 02:00,2,0.000,ALERT,215.09,299.07,60.054,1404799204,"274151322000068","019011112586793",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,124208.5,124208.5,15320,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799255,23887.00
07/08/2014 02:00,2,0.000,ALERT,213.96,299.67,60.022,1404799204,"274151322000054","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,181721.8,181721.8,14999,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404799256,23888.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23889.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23890.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23891.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23892.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23893.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23894.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23895.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23896.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23897.00
07/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404799204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800074,23898.00
07/08/2014 02:15,2,0.000,ALERT,214.64,300.27,60.012,1404800104,"274151322000083","019011112586793",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,183860.5,183860.5,14954,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800139,23899.00
07/08/2014 02:15,2,0.000,ALERT,215.32,299.67,60.017,1404800104,"274151322000076","019011112586793",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,189928.8,189928.8,14930,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404800141,23900.00
07/08/2014 02:15,2,0.000,ALERT,214.87,299.37,60.017,1404800104,"274151322000094","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,126148.0,126148.0,15276,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800143,23901.00
07/08/2014 02:15,2,0.000,ALERT,214.64,300.87,60.017,1404800104,"274151322000052","019011112586793",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,184411.1,184411.1,14892,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800145,23902.00
07/08/2014 02:15,2,0.000,ALERT,214.87,300.27,60.017,1404800104,"274151322000085","019011112586793",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,183429.2,183429.2,14852,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800147,23903.00
07/08/2014 02:15,2,0.000,ALERT,214.87,299.37,60.022,1404800104,"274151322000087","019011112586793",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,175524.2,175524.2,14894,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800149,23904.00
07/08/2014 02:15,2,0.000,ALERT,214.19,299.97,60.012,1404800104,"274151322000088","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,177955.8,177955.8,14873,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800151,23905.00
07/08/2014 02:15,2,0.000,ALERT,214.41,301.17,60.017,1404800104,"274151322000095","019011112586793",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,188100.4,188100.4,14920,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800153,23906.00
07/08/2014 02:15,2,0.000,ALERT,215.54,299.37,60.028,1404800104,"274151322000068","019011112586793",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,124208.5,124208.5,15322,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800154,23907.00
07/08/2014 02:15,2,0.000,ALERT,214.41,300.57,59.996,1404800104,"274151322000054","019011112586793",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,181721.8,181721.8,15001,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404800156,23908.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23909.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23910.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23911.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23912.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23913.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23914.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23915.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23916.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23917.00
07/08/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404800104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404800974,23918.00
07/08/2014 02:30,2,0.000,ALERT,214.41,300.57,60.028,1404801004,"274151322000083","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,183860.5,183860.5,14956,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801039,23919.00
07/08/2014 02:30,2,0.000,ALERT,215.09,299.97,60.022,1404801004,"274151322000076","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,189928.8,189928.8,14932,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801041,23920.00
07/08/2014 02:30,2,0.000,ALERT,214.64,299.97,60.028,1404801004,"274151322000094","019011112586793",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,126148.0,126148.0,15278,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404801043,23921.00
07/08/2014 02:30,2,0.000,ALERT,214.41,300.57,60.028,1404801004,"274151322000052","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,184411.1,184411.1,14894,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801045,23922.00
07/08/2014 02:30,2,0.000,ALERT,214.64,300.27,60.028,1404801004,"274151322000085","019011112586793",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,183429.2,183429.2,14854,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801046,23923.00
07/08/2014 02:30,2,0.000,ALERT,214.41,299.37,60.028,1404801004,"274151322000087","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,175524.2,175524.2,14896,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801048,23924.00
07/08/2014 02:30,2,0.000,ALERT,214.19,299.97,60.028,1404801004,"274151322000088","019011112586793",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,177955.8,177955.8,14875,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801050,23925.00
07/08/2014 02:30,2,0.000,ALERT,214.64,301.17,60.028,1404801004,"274151322000095","019011112586793",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,188100.4,188100.4,14922,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404801052,23926.00
07/08/2014 02:30,2,0.000,ALERT,215.32,299.37,60.054,1404801004,"274151322000068","019011112586793",0.00,14.30,0,297.87,300.87,0.0,0.0,0.000,124208.5,124208.5,15324,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801054,23927.00
07/08/2014 02:30,2,0.000,ALERT,214.19,299.97,60.028,1404801004,"274151322000054","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,181721.8,181721.8,15003,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801056,23928.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23929.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23930.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23931.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23932.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23933.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23934.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23935.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23936.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23937.00
07/08/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404801004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404801874,23938.00
07/08/2014 02:45,2,0.000,ALERT,213.74,299.07,60.017,1404801904,"274151322000083","019011112586793",0.00,13.30,0,285.24,302.68,0.0,0.0,0.000,183860.5,183860.5,14958,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801939,23939.00
07/08/2014 02:45,2,0.000,ALERT,214.41,299.07,60.017,1404801904,"274151322000076","019011112586793",0.00,13.70,0,284.94,302.68,0.0,0.0,0.000,189928.8,189928.8,14934,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801941,23940.00
07/08/2014 02:45,2,0.000,ALERT,213.96,298.47,60.028,1404801904,"274151322000094","019011112586793",0.00,13.00,0,284.64,301.77,0.0,0.0,0.000,126148.0,126148.0,15280,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801943,23941.00
07/08/2014 02:45,2,0.000,ALERT,213.29,298.47,60.012,1404801904,"274151322000052","019011112586793",0.00,13.70,0,284.94,302.98,0.0,0.0,0.000,184411.1,184411.1,14896,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801945,23942.00
07/08/2014 02:45,2,0.000,ALERT,213.74,299.07,60.017,1404801904,"274151322000085","019011112586793",0.00,13.70,0,284.94,302.37,0.0,0.0,0.000,183429.2,183429.2,14856,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801947,23943.00
07/08/2014 02:45,2,0.000,ALERT,213.74,298.17,60.012,1404801904,"274151322000087","019011112586793",0.00,15.30,0,284.64,302.07,0.0,0.0,0.000,175524.2,175524.2,14898,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801949,23944.00
07/08/2014 02:45,2,0.000,ALERT,213.29,298.47,60.012,1404801904,"274151322000088","019011112586793",0.00,14.00,0,284.94,302.37,0.0,0.0,0.000,177955.8,177955.8,14877,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801951,23945.00
07/08/2014 02:45,2,0.000,ALERT,213.74,299.67,60.038,1404801904,"274151322000095","019011112586793",0.00,13.00,0,286.14,303.28,0.0,0.0,0.000,188100.4,188100.4,14924,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801952,23946.00
07/08/2014 02:45,2,0.000,ALERT,214.19,298.17,60.006,1404801904,"274151322000068","019011112586793",0.00,14.30,0,284.64,301.77,0.0,0.0,0.000,124208.5,124208.5,15326,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801954,23947.00
07/08/2014 02:45,2,0.000,ALERT,213.51,298.77,60.012,1404801904,"274151322000054","019011112586793",0.00,14.00,0,284.94,302.98,0.0,0.0,0.000,181721.8,181721.8,15005,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404801956,23948.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23949.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23950.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23951.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23952.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23953.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23954.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23955.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23956.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23957.00
07/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404801904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404802775,23958.00
07/08/2014 03:00,2,0.000,ALERT,213.96,299.67,60.017,1404802804,"274151322000083","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,183860.5,183860.5,14960,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404802839,23959.00
07/08/2014 03:00,2,0.000,ALERT,214.64,299.67,60.012,1404802804,"274151322000076","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,189928.8,189928.8,14936,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802840,23960.00
07/08/2014 03:00,2,0.000,ALERT,214.19,299.37,60.017,1404802804,"274151322000094","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,126148.0,126148.0,15282,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802842,23961.00
07/08/2014 03:00,2,0.000,ALERT,213.96,299.07,60.017,1404802804,"274151322000052","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,184411.1,184411.1,14898,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802844,23962.00
07/08/2014 03:00,2,0.000,ALERT,214.41,299.97,60.017,1404802804,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,183429.2,183429.2,14858,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802846,23963.00
07/08/2014 03:00,2,0.000,ALERT,214.19,298.47,60.017,1404802804,"274151322000087","019011112586793",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,175524.2,175524.2,14900,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802848,23964.00
07/08/2014 03:00,2,0.000,ALERT,213.74,299.07,60.017,1404802804,"274151322000088","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,177955.8,177955.8,14879,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802850,23965.00
07/08/2014 03:00,2,0.000,ALERT,214.19,300.57,60.038,1404802804,"274151322000095","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,188100.4,188100.4,14926,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404802852,23966.00
07/08/2014 03:00,2,0.000,ALERT,214.64,298.77,59.985,1404802804,"274151322000068","019011112586793",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,124208.5,124208.5,15328,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802853,23967.00
07/08/2014 03:00,2,0.000,ALERT,213.96,299.37,60.012,1404802804,"274151322000054","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,181721.8,181721.8,15007,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404802855,23968.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23969.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23970.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23971.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23972.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23973.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23974.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23975.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23976.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23977.00
07/08/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404802804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404803674,23978.00
07/08/2014 03:15,2,0.000,ALERT,213.96,299.97,60.033,1404803704,"274151322000083","019011112586793",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,183860.5,183860.5,14962,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803739,23979.00
07/08/2014 03:15,2,0.000,ALERT,214.64,299.37,60.043,1404803704,"274151322000076","019011112586793",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,189928.8,189928.8,14938,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803740,23980.00
07/08/2014 03:15,2,0.000,ALERT,214.19,299.37,60.033,1404803704,"274151322000094","019011112586793",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,126148.0,126148.0,15284,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803742,23981.00
07/08/2014 03:15,2,0.000,ALERT,213.96,299.97,60.028,1404803704,"274151322000052","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,184411.1,184411.1,14900,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803744,23982.00
07/08/2014 03:15,2,0.000,ALERT,214.19,299.97,60.033,1404803704,"274151322000085","019011112586793",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,183429.2,183429.2,14860,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803746,23983.00
07/08/2014 03:15,2,0.000,ALERT,214.19,299.07,60.033,1404803704,"274151322000087","019011112586793",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,175524.2,175524.2,14902,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404803748,23984.00
07/08/2014 03:15,2,0.000,ALERT,213.74,299.37,60.028,1404803704,"274151322000088","019011112586793",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,177955.8,177955.8,14881,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803750,23985.00
07/08/2014 03:15,2,0.000,ALERT,214.19,300.57,60.028,1404803704,"274151322000095","019011112586793",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,188100.4,188100.4,14928,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803752,23986.00
07/08/2014 03:15,2,0.000,ALERT,214.64,298.77,60.033,1404803704,"274151322000068","019011112586793",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,124208.5,124208.5,15330,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404803753,23987.00
07/08/2014 03:15,2,0.000,ALERT,213.96,299.67,60.033,1404803704,"274151322000054","019011112586793",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,181721.8,181721.8,15009,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404803755,23988.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23989.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23990.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23991.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23992.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23993.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23994.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23995.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23996.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23997.00
07/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404803704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404804572,23998.00
07/08/2014 03:30,2,0.000,ALERT,214.19,299.37,60.006,1404804604,"274151322000083","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,183860.5,183860.5,14964,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804639,23999.00
07/08/2014 03:30,2,0.000,ALERT,214.41,299.67,60.012,1404804604,"274151322000076","019011112586793",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,189928.8,189928.8,14940,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804641,24000.00
07/08/2014 03:30,2,0.000,ALERT,214.19,299.07,60.028,1404804604,"274151322000094","019011112586793",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,126148.0,126148.0,15286,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804643,24001.00
07/08/2014 03:30,2,0.000,ALERT,213.74,299.07,60.012,1404804604,"274151322000052","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,184411.1,184411.1,14902,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804645,24002.00
07/08/2014 03:30,2,0.000,ALERT,214.19,299.37,60.012,1404804604,"274151322000085","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,183429.2,183429.2,14862,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804646,24003.00
07/08/2014 03:30,2,0.000,ALERT,214.19,298.47,60.012,1404804604,"274151322000087","019011112586793",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,175524.2,175524.2,14904,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804648,24004.00
07/08/2014 03:30,2,0.000,ALERT,213.51,299.07,60.017,1404804604,"274151322000088","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,177955.8,177955.8,14883,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804650,24005.00
07/08/2014 03:30,2,0.000,ALERT,213.96,300.27,60.017,1404804604,"274151322000095","019011112586793",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,188100.4,188100.4,14930,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804652,24006.00
07/08/2014 03:30,2,0.000,ALERT,214.87,298.47,60.017,1404804604,"274151322000068","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,124208.5,124208.5,15332,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804654,24007.00
07/08/2014 03:30,2,0.000,ALERT,213.74,299.07,60.006,1404804604,"274151322000054","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,181721.8,181721.8,15011,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404804656,24008.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24009.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24010.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24011.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24012.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24013.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24014.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24015.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24016.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24017.00
07/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404804604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404805472,24018.00
07/08/2014 03:45,2,0.000,ALERT,214.19,299.97,60.033,1404805504,"274151322000083","019011112586793",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,183860.5,183860.5,14966,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805539,24019.00
07/08/2014 03:45,2,0.000,ALERT,214.64,300.27,60.033,1404805504,"274151322000076","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,189928.8,189928.8,14942,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805541,24020.00
07/08/2014 03:45,2,0.000,ALERT,214.19,299.37,60.038,1404805504,"274151322000094","019011112586793",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,126148.0,126148.0,15288,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805543,24021.00
07/08/2014 03:45,2,0.000,ALERT,214.19,299.07,60.028,1404805504,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,184411.1,184411.1,14904,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404805545,24022.00
07/08/2014 03:45,2,0.000,ALERT,214.41,299.67,60.006,1404805504,"274151322000085","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,183429.2,183429.2,14864,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404805547,24023.00
07/08/2014 03:45,2,0.000,ALERT,214.41,298.77,60.012,1404805504,"274151322000087","019011112586793",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,175524.2,175524.2,14906,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404805549,24024.00
07/08/2014 03:45,2,0.000,ALERT,213.96,299.37,60.033,1404805504,"274151322000088","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,177955.8,177955.8,14885,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805550,24025.00
07/08/2014 03:45,2,0.000,ALERT,214.19,300.57,60.028,1404805504,"274151322000095","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,188100.4,188100.4,14932,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805552,24026.00
07/08/2014 03:45,2,0.000,ALERT,214.87,299.07,60.033,1404805504,"274151322000068","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,124208.5,124208.5,15334,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805554,24027.00
07/08/2014 03:45,2,0.000,ALERT,213.96,299.37,60.012,1404805504,"274151322000054","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,181721.8,181721.8,15013,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404805556,24028.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24029.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24030.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24031.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24032.00
