ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24033.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24034.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24035.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24036.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24037.00
07/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404805504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404806373,24038.00
07/08/2014 04:00,2,0.000,ALERT,213.96,300.27,59.975,1404806404,"274151322000083","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,183860.5,183860.5,14968,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806439,24039.00
07/08/2014 04:00,2,0.000,ALERT,214.64,299.37,60.001,1404806404,"274151322000076","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,189928.8,189928.8,14944,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806441,24040.00
07/08/2014 04:00,2,0.000,ALERT,213.96,299.37,60.001,1404806404,"274151322000094","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,126148.0,126148.0,15290,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806443,24041.00
07/08/2014 04:00,2,0.000,ALERT,213.96,299.97,60.001,1404806404,"274151322000052","019011112586793",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,184411.1,184411.1,14906,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806444,24042.00
07/08/2014 04:00,2,0.000,ALERT,214.41,299.37,60.028,1404806404,"274151322000085","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,183429.2,183429.2,14866,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404806446,24043.00
07/08/2014 04:00,2,0.000,ALERT,214.19,299.07,60.006,1404806404,"274151322000087","019011112586793",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,175524.2,175524.2,14908,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806448,24044.00
07/08/2014 04:00,2,0.000,ALERT,213.51,299.67,60.001,1404806404,"274151322000088","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,177955.8,177955.8,14887,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806450,24045.00
07/08/2014 04:00,2,0.000,ALERT,214.19,301.17,60.006,1404806404,"274151322000095","019011112586793",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,188100.4,188100.4,14934,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404806452,24046.00
07/08/2014 04:00,2,0.000,ALERT,214.87,299.07,60.001,1404806404,"274151322000068","019011112586793",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,124208.5,124208.5,15336,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404806454,24047.00
07/08/2014 04:00,2,0.000,ALERT,213.74,300.27,60.001,1404806404,"274151322000054","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,181721.8,181721.8,15015,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404806456,24048.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24049.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24050.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24051.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24052.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24053.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24054.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24055.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24056.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24057.00
07/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404806404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404807272,24058.00
07/08/2014 04:15,2,0.000,ALERT,213.29,299.07,60.012,1404807304,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,183860.5,183860.5,14970,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807338,24059.00
07/08/2014 04:15,2,0.000,ALERT,213.74,298.47,60.012,1404807304,"274151322000076","019011112586793",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,189928.8,189928.8,14946,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807340,24060.00
07/08/2014 04:15,2,0.000,ALERT,213.51,298.47,60.006,1404807304,"274151322000094","019011112586793",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,126148.0,126148.0,15292,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404807342,24061.00
07/08/2014 04:15,2,0.000,ALERT,213.06,298.47,60.012,1404807304,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,184411.1,184411.1,14908,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404807344,24062.00
07/08/2014 04:15,2,0.000,ALERT,213.51,299.07,60.022,1404807304,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,183429.2,183429.2,14868,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807346,24063.00
07/08/2014 04:15,2,0.000,ALERT,213.29,298.17,59.980,1404807304,"274151322000087","019011112586793",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,175524.2,175524.2,14910,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807348,24064.00
07/08/2014 04:15,2,0.000,ALERT,213.06,298.47,60.012,1404807304,"274151322000088","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,177955.8,177955.8,14889,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807349,24065.00
07/08/2014 04:15,2,0.000,ALERT,213.29,299.67,60.006,1404807304,"274151322000095","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,188100.4,188100.4,14936,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807351,24066.00
07/08/2014 04:15,2,0.000,ALERT,213.96,298.17,60.017,1404807304,"274151322000068","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,124208.5,124208.5,15338,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807353,24067.00
07/08/2014 04:15,2,0.000,ALERT,213.29,299.07,60.006,1404807304,"274151322000054","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,181721.8,181721.8,15017,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404807355,24068.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24069.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24070.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24071.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24072.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24073.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24074.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24075.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24076.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24077.00
07/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404807304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404808172,24078.00
07/08/2014 04:30,2,0.000,ALERT,213.74,300.27,60.033,1404808204,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,183860.5,183860.5,14972,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808239,24079.00
07/08/2014 04:30,2,0.000,ALERT,214.41,299.67,60.033,1404808204,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,189928.8,189928.8,14948,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808241,24080.00
07/08/2014 04:30,2,0.000,ALERT,213.96,299.37,60.054,1404808204,"274151322000094","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,126148.0,126148.0,15294,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808243,24081.00
07/08/2014 04:30,2,0.000,ALERT,213.74,300.57,60.033,1404808204,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,184411.1,184411.1,14910,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808245,24082.00
07/08/2014 04:30,2,0.000,ALERT,213.96,299.97,60.012,1404808204,"274151322000085","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,183429.2,183429.2,14870,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808247,24083.00
07/08/2014 04:30,2,0.000,ALERT,213.96,299.37,60.038,1404808204,"274151322000087","019011112586793",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,175524.2,175524.2,14912,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808249,24084.00
07/08/2014 04:30,2,0.000,ALERT,213.29,299.97,60.065,1404808204,"274151322000088","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,177955.8,177955.8,14891,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404808250,24085.00
07/08/2014 04:30,2,0.000,ALERT,213.74,300.57,60.038,1404808204,"274151322000095","019011112586793",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,188100.4,188100.4,14938,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808252,24086.00
07/08/2014 04:30,2,0.000,ALERT,214.64,299.37,60.033,1404808204,"274151322000068","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,124208.5,124208.5,15340,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808254,24087.00
07/08/2014 04:30,2,0.000,ALERT,213.74,300.57,60.033,1404808204,"274151322000054","019011112586793",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,181721.8,181721.8,15019,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404808256,24088.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24089.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24090.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24091.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24092.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24093.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24094.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24095.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24096.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24097.00
07/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404808204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809074,24098.00
07/08/2014 04:45,2,0.000,ALERT,213.29,299.37,60.001,1404809104,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,183860.5,183860.5,14974,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809140,24099.00
07/08/2014 04:45,2,0.000,ALERT,213.96,299.37,60.006,1404809104,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,189928.8,189928.8,14950,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809142,24100.00
07/08/2014 04:45,2,0.000,ALERT,213.29,298.77,60.006,1404809104,"274151322000094","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,126148.0,126148.0,15296,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809144,24101.00
07/08/2014 04:45,2,0.000,ALERT,213.29,299.07,60.001,1404809104,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,184411.1,184411.1,14912,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404809145,24102.00
07/08/2014 04:45,2,0.000,ALERT,213.51,299.67,60.001,1404809104,"274151322000085","019011112586793",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,183429.2,183429.2,14872,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809147,24103.00
07/08/2014 04:45,2,0.000,ALERT,213.51,298.47,60.006,1404809104,"274151322000087","019011112586793",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,175524.2,175524.2,14914,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404809149,24104.00
07/08/2014 04:45,2,0.000,ALERT,213.06,299.07,59.990,1404809104,"274151322000088","019011112586793",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,177955.8,177955.8,14893,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404809151,24105.00
07/08/2014 04:45,2,0.000,ALERT,213.51,300.27,60.006,1404809104,"274151322000095","019011112586793",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,188100.4,188100.4,14940,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809153,24106.00
07/08/2014 04:45,2,0.000,ALERT,213.96,298.77,60.001,1404809104,"274151322000068","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,124208.5,124208.5,15342,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809155,24107.00
07/08/2014 04:45,2,0.000,ALERT,213.51,299.07,60.006,1404809104,"274151322000054","019011112586793",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,181721.8,181721.8,15021,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404809157,24108.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24109.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24110.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24111.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24112.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24113.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24114.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24115.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24116.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24117.00
07/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404809104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404809975,24118.00
07/08/2014 05:00,2,0.000,ALERT,213.06,299.37,60.017,1404810004,"274151322000083","019011112586793",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,183860.5,183860.5,14976,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810038,24119.00
07/08/2014 05:00,2,0.000,ALERT,213.51,298.47,60.017,1404810004,"274151322000076","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,189928.8,189928.8,14952,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810040,24120.00
07/08/2014 05:00,2,0.000,ALERT,213.06,298.47,60.017,1404810004,"274151322000094","019011112586793",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,126148.0,126148.0,15298,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404810042,24121.00
07/08/2014 05:00,2,0.000,ALERT,212.83,299.67,60.017,1404810004,"274151322000052","019011112586793",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,184411.1,184411.1,14914,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810044,24122.00
07/08/2014 05:00,2,0.000,ALERT,213.29,298.77,60.022,1404810004,"274151322000085","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,183429.2,183429.2,14874,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810046,24123.00
07/08/2014 05:00,2,0.000,ALERT,213.06,298.17,60.022,1404810004,"274151322000087","019011112586793",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,175524.2,175524.2,14916,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810048,24124.00
07/08/2014 05:00,2,0.000,ALERT,212.38,298.77,60.017,1404810004,"274151322000088","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,177955.8,177955.8,14895,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810050,24125.00
07/08/2014 05:00,2,0.000,ALERT,212.83,299.97,60.017,1404810004,"274151322000095","019011112586793",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,188100.4,188100.4,14942,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404810051,24126.00
07/08/2014 05:00,2,0.000,ALERT,213.74,298.17,60.022,1404810004,"274151322000068","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,124208.5,124208.5,15344,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810053,24127.00
07/08/2014 05:00,2,0.000,ALERT,213.06,299.07,60.017,1404810004,"274151322000054","019011112586793",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,181721.8,181721.8,15023,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810055,24128.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24129.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24130.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24131.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24132.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24133.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24134.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24135.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24136.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24137.00
07/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404810004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404810872,24138.00
07/08/2014 05:15,2,0.000,ALERT,213.96,299.97,60.006,1404810904,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,183860.5,183860.5,14978,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404810940,24139.00
07/08/2014 05:15,2,0.000,ALERT,214.41,299.97,60.012,1404810904,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,189928.8,189928.8,14954,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404810942,24140.00
07/08/2014 05:15,2,0.000,ALERT,213.96,299.37,60.001,1404810904,"274151322000094","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,126148.0,126148.0,15300,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810943,24141.00
07/08/2014 05:15,2,0.000,ALERT,213.51,299.67,59.996,1404810904,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,184411.1,184411.1,14916,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810945,24142.00
07/08/2014 05:15,2,0.000,ALERT,213.96,300.27,59.990,1404810904,"274151322000085","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,183429.2,183429.2,14876,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810947,24143.00
07/08/2014 05:15,2,0.000,ALERT,213.96,299.07,60.001,1404810904,"274151322000087","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,175524.2,175524.2,14918,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810949,24144.00
07/08/2014 05:15,2,0.000,ALERT,213.51,299.67,59.996,1404810904,"274151322000088","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,177955.8,177955.8,14897,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810951,24145.00
07/08/2014 05:15,2,0.000,ALERT,213.96,301.17,60.022,1404810904,"274151322000095","019011112586793",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,188100.4,188100.4,14944,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810953,24146.00
07/08/2014 05:15,2,0.000,ALERT,214.64,299.37,60.001,1404810904,"274151322000068","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,124208.5,124208.5,15346,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810955,24147.00
07/08/2014 05:15,2,0.000,ALERT,213.74,299.67,60.001,1404810904,"274151322000054","019011112586793",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,181721.8,181721.8,15025,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404810956,24148.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24149.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24150.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24151.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24152.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24153.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24154.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24155.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24156.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24157.00
07/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404810904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404811773,24158.00
07/08/2014 05:30,2,0.000,ALERT,213.29,299.37,60.001,1404811804,"274151322000083","019011112586793",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,183860.5,183860.5,14980,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811839,24159.00
07/08/2014 05:30,2,0.000,ALERT,213.96,298.47,60.001,1404811804,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,189928.8,189928.8,14956,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404811841,24160.00
07/08/2014 05:30,2,0.000,ALERT,213.29,298.17,60.006,1404811804,"274151322000094","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,126148.0,126148.0,15302,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811843,24161.00
07/08/2014 05:30,2,0.000,ALERT,213.06,299.37,59.996,1404811804,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,184411.1,184411.1,14918,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811845,24162.00
07/08/2014 05:30,2,0.000,ALERT,213.29,298.47,60.006,1404811804,"274151322000085","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,183429.2,183429.2,14878,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811847,24163.00
07/08/2014 05:30,2,0.000,ALERT,213.29,297.87,60.001,1404811804,"274151322000087","019011112586793",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,175524.2,175524.2,14920,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811848,24164.00
07/08/2014 05:30,2,0.000,ALERT,212.83,298.77,60.006,1404811804,"274151322000088","019011112586793",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,177955.8,177955.8,14899,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811850,24165.00
07/08/2014 05:30,2,0.000,ALERT,213.29,299.67,60.001,1404811804,"274151322000095","019011112586793",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,188100.4,188100.4,14946,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811852,24166.00
07/08/2014 05:30,2,0.000,ALERT,213.96,297.87,60.012,1404811804,"274151322000068","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,124208.5,124208.5,15348,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811854,24167.00
07/08/2014 05:30,2,0.000,ALERT,212.83,299.37,60.012,1404811804,"274151322000054","019011112586793",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,181721.8,181721.8,15027,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404811856,24168.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24169.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24170.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24171.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24172.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24173.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24174.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24175.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24176.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24177.00
07/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404811804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404812673,24178.00
07/08/2014 05:45,2,0.000,ALERT,213.96,300.57,59.985,1404812704,"274151322000083","019011112586793",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,183860.5,183860.5,14982,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812738,24179.00
07/08/2014 05:45,2,0.000,ALERT,214.64,299.67,59.985,1404812704,"274151322000076","019011112586793",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,189928.8,189928.8,14958,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812740,24180.00
07/08/2014 05:45,2,0.000,ALERT,213.96,299.67,59.985,1404812704,"274151322000094","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,126148.0,126148.0,15304,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812742,24181.00
07/08/2014 05:45,2,0.000,ALERT,213.74,300.57,59.990,1404812704,"274151322000052","019011112586793",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,184411.1,184411.1,14920,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812744,24182.00
07/08/2014 05:45,2,0.000,ALERT,214.19,299.97,59.990,1404812704,"274151322000085","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,183429.2,183429.2,14880,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812746,24183.00
07/08/2014 05:45,2,0.000,ALERT,213.74,299.37,59.990,1404812704,"274151322000087","019011112586793",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,175524.2,175524.2,14922,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812747,24184.00
07/08/2014 05:45,2,0.000,ALERT,213.51,300.27,59.985,1404812704,"274151322000088","019011112586793",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,177955.8,177955.8,14901,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812749,24185.00
07/08/2014 05:45,2,0.000,ALERT,213.96,300.87,59.990,1404812704,"274151322000095","019011112586793",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,188100.4,188100.4,14948,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812751,24186.00
07/08/2014 05:45,2,0.000,ALERT,214.41,299.37,59.985,1404812704,"274151322000068","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,124208.5,124208.5,15350,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404812753,24187.00
07/08/2014 05:45,2,0.000,ALERT,213.51,300.27,59.985,1404812704,"274151322000054","019011112586793",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,181721.8,181721.8,15029,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404812755,24188.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24189.00
