ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24190.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24191.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24192.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24193.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24194.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24195.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24196.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24197.00
07/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404812704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404813573,24198.00
07/08/2014 06:00,2,0.000,ALERT,213.29,299.07,60.017,1404813604,"274151322000083","019011112586793",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,183860.5,183860.5,14984,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404813639,24199.00
07/08/2014 06:00,2,0.000,ALERT,213.96,298.77,60.033,1404813604,"274151322000076","019011112586793",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,189928.8,189928.8,14960,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813641,24200.00
07/08/2014 06:00,2,0.000,ALERT,213.51,298.47,60.017,1404813604,"274151322000094","019011112586793",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,126148.0,126148.0,15306,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813643,24201.00
07/08/2014 06:00,2,0.000,ALERT,213.29,299.07,60.038,1404813604,"274151322000052","019011112586793",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,184411.1,184411.1,14922,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813644,24202.00
07/08/2014 06:00,2,0.000,ALERT,213.51,299.07,60.059,1404813604,"274151322000085","019011112586793",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,183429.2,183429.2,14882,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404813646,24203.00
07/08/2014 06:00,2,0.000,ALERT,213.51,297.87,60.028,1404813604,"274151322000087","019011112586793",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,175524.2,175524.2,14924,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813648,24204.00
07/08/2014 06:00,2,0.000,ALERT,213.06,298.47,60.059,1404813604,"274151322000088","019011112586793",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,177955.8,177955.8,14903,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813650,24205.00
07/08/2014 06:00,2,0.000,ALERT,213.29,299.67,60.017,1404813604,"274151322000095","019011112586793",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,188100.4,188100.4,14950,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813652,24206.00
07/08/2014 06:00,2,0.000,ALERT,214.19,297.87,60.038,1404813604,"274151322000068","019011112586793",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,124208.5,124208.5,15352,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813654,24207.00
07/08/2014 06:00,2,0.000,ALERT,213.29,298.77,60.033,1404813604,"274151322000054","019011112586793",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,181721.8,181721.8,15031,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404813656,24208.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24209.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24210.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24211.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24212.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24213.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24214.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24215.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24216.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24217.00
07/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404813604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404814474,24218.00
07/08/2014 06:15,2,0.000,ALERT,213.06,298.47,59.959,1404814504,"274151322000083","019011112586793",0.00,13.70,0,295.46,309.59,0.0,0.0,0.000,183860.5,183860.5,14986,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814539,24219.00
07/08/2014 06:15,2,0.000,ALERT,213.96,297.87,60.001,1404814504,"274151322000076","019011112586793",0.00,13.70,0,295.16,309.29,0.0,0.0,0.000,189928.8,189928.8,14962,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814541,24220.00
07/08/2014 06:15,2,0.000,ALERT,213.29,297.26,59.975,1404814504,"274151322000094","019011112586793",0.00,13.30,0,295.16,308.99,0.0,0.0,0.000,126148.0,126148.0,15308,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814543,24221.00
07/08/2014 06:15,2,0.000,ALERT,213.06,298.47,60.001,1404814504,"274151322000052","019011112586793",0.00,14.00,0,295.16,308.99,0.0,0.0,0.000,184411.1,184411.1,14924,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404814545,24222.00
07/08/2014 06:15,2,0.000,ALERT,213.51,297.87,60.012,1404814504,"274151322000085","019011112586793",0.00,13.70,0,295.46,309.59,0.0,0.0,0.000,183429.2,183429.2,14884,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814546,24223.00
07/08/2014 06:15,2,0.000,ALERT,213.51,297.57,59.996,1404814504,"274151322000087","019011112586793",0.00,15.00,0,294.56,308.39,0.0,0.0,0.000,175524.2,175524.2,14926,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814548,24224.00
07/08/2014 06:15,2,0.000,ALERT,212.83,298.17,60.001,1404814504,"274151322000088","019011112586793",0.00,14.00,0,295.16,308.99,0.0,0.0,0.000,177955.8,177955.8,14905,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814550,24225.00
07/08/2014 06:15,2,0.000,ALERT,213.06,298.77,59.990,1404814504,"274151322000095","019011112586793",0.00,13.30,0,296.36,310.19,0.0,0.0,0.000,188100.4,188100.4,14952,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814552,24226.00
07/08/2014 06:15,2,0.000,ALERT,214.19,297.26,59.996,1404814504,"274151322000068","019011112586793",0.00,14.70,0,294.86,308.09,0.0,0.0,0.000,124208.5,124208.5,15354,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814554,24227.00
07/08/2014 06:15,2,0.000,ALERT,213.06,298.77,59.980,1404814504,"274151322000054","019011112586793",0.00,14.30,0,295.16,309.29,0.0,0.0,0.000,181721.8,181721.8,15033,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404814556,24228.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24229.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24230.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24231.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24232.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24233.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24234.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24235.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24236.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24237.00
07/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404814504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404815373,24238.00
07/08/2014 06:30,2,0.020,ALERT,215.09,300.87,60.033,1404815404,"274151322000083","019011112586793",27.21,13.70,0,297.26,303.58,0.0,0.0,0.000,183860.5,183860.5,14988,0,0,0,L,1151911521,1,122.46,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1404815440,24239.00
07/08/2014 06:30,2,0.018,ALERT,215.32,300.27,59.996,1404815404,"274151322000076","019011112586793",28.09,13.70,0,296.96,303.58,0.0,0.0,0.000,189928.8,189928.8,14964,0,0,0,L,1151911521,1,122.46,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1404815442,24240.00
07/08/2014 06:30,2,0.000,ALERT,214.64,300.27,60.028,1404815404,"274151322000094","019011112586793",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,126148.0,126148.0,15310,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404815443,24241.00
07/08/2014 06:30,2,0.043,ALERT,214.64,300.87,59.980,1404815404,"274151322000052","019011112586793",27.45,14.00,0,296.66,303.58,0.0,0.0,0.000,184411.1,184411.1,14926,0,0,0,L,1151911521,1,122.23,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1404815445,24242.00
07/08/2014 06:30,2,0.021,ALERT,215.09,300.57,60.001,1404815404,"274151322000085","019011112586793",27.59,13.70,0,296.96,302.98,0.0,0.0,0.000,183429.2,183429.2,14886,0,0,0,L,1151911521,1,123.14,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1404815447,24243.00
07/08/2014 06:30,2,0.029,ALERT,214.87,299.67,60.001,1404815404,"274151322000087","019011112586793",26.62,15.00,0,296.36,302.68,0.0,0.0,0.000,175524.2,175524.2,14928,0,0,0,L,1151911521,1,122.68,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1404815449,24244.00
07/08/2014 06:30,2,0.008,ALERT,214.41,300.57,59.985,1404815404,"274151322000088","019011112586793",26.10,14.30,0,296.66,302.98,0.0,0.0,0.000,177955.8,177955.8,14907,0,0,0,L,1151911521,1,123.14,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1404815451,24245.00
07/08/2014 06:30,2,0.012,ALERT,214.87,301.47,60.001,1404815404,"274151322000095","019011112586793",27.41,13.30,0,297.87,304.18,0.0,0.0,0.000,188100.4,188100.4,14954,0,0,0,L,1151911521,1,123.14,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1404815453,24246.00
07/08/2014 06:30,2,0.000,ALERT,215.32,299.67,60.022,1404815404,"274151322000068","019011112586793",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,124208.5,124208.5,15356,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404815455,24247.00
07/08/2014 06:30,2,0.016,ALERT,214.19,300.87,59.996,1404815404,"274151322000054","019011112586793",27.61,14.30,0,296.96,303.58,0.0,0.0,0.000,181721.8,181721.8,15035,0,0,0,L,1151911521,1,122.68,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1404815456,24248.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24249.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24250.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24251.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24252.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24253.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24254.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24255.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24256.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24257.00
07/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404815404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404816275,24258.00
07/08/2014 06:45,2,0.061,ALERT,213.51,298.47,59.985,1404816305,"274151322000083","019011112586793",20.52,13.30,0,296.66,302.68,1.2,0.0,0.000,183860.5,183860.5,14990,0,0,0,L,1151911521,1,121.78,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1404816339,24259.00
07/08/2014 06:45,2,0.061,ALERT,213.74,297.57,59.964,1404816305,"274151322000076","019011112586793",21.01,13.70,0,296.36,302.07,1.3,0.0,0.000,189928.8,189928.8,14966,0,0,0,L,1151911521,1,122.01,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1404816341,24260.00
07/08/2014 06:45,2,0.000,ALERT,213.29,345.06,59.990,1404816305,"274151322000094","019011112586793",39.50,13.30,0,296.06,374.21,0.0,0.0,0.000,126148.0,126148.0,15312,0,0,0,L,1151911521,1,121.55,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404816343,24261.00
07/08/2014 06:45,2,0.084,ALERT,212.83,297.87,59.964,1404816305,"274151322000052","019011112586793",20.40,14.00,0,295.76,302.68,1.7,0.0,0.000,184411.1,184411.1,14928,0,0,0,L,1151911521,1,121.33,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1404816345,24262.00
07/08/2014 06:45,2,0.059,ALERT,213.51,297.87,59.990,1404816305,"274151322000085","019011112586793",21.09,14.00,0,296.36,302.07,1.2,0.0,0.000,183429.2,183429.2,14888,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1404816347,24263.00
07/08/2014 06:45,2,0.070,ALERT,213.51,296.96,60.001,1404816305,"274151322000087","019011112586793",19.66,15.00,0,295.46,301.77,1.4,0.0,0.000,175524.2,175524.2,14930,0,0,0,L,1151911521,1,122.01,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404816349,24264.00
07/08/2014 06:45,2,0.047,ALERT,213.06,297.57,59.996,1404816305,"274151322000088","019011112586793",20.28,14.00,0,296.36,302.37,0.9,0.0,0.000,177955.8,177955.8,14909,0,0,0,L,1151911521,1,122.23,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1404816351,24265.00
07/08/2014 06:45,2,0.055,ALERT,212.83,298.77,59.990,1404816305,"274151322000095","019011112586793",20.81,13.30,0,297.57,303.28,1.1,0.0,0.000,188100.4,188100.4,14956,0,0,0,L,1151911521,1,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1404816353,24266.00
07/08/2014 06:45,2,0.008,ALERT,213.96,334.54,59.985,1404816305,"274151322000068","019011112586793",39.74,14.70,0,295.76,380.82,0.0,0.0,0.000,124208.5,124208.5,15358,0,0,0,L,1151911521,1,122.46,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404816355,24267.00
07/08/2014 06:45,2,0.057,ALERT,213.29,297.87,59.990,1404816305,"274151322000054","019011112586793",20.79,14.30,0,296.36,302.98,1.2,0.0,0.000,181721.8,181721.8,15037,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1404816356,24268.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14464.5,14464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24269.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24270.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24271.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24272.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12393.899999964,12393.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24273.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24274.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17405.5,17405.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24275.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16337.199999988,16337.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24276.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24277.00
07/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404816305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817173,24278.00
07/08/2014 07:00,2,0.143,ACTIVE,213.06,334.84,60.038,1404817204,"274151322000083","019011112586793",25.88,14.70,0,295.46,346.56,3.7,1.7,0.000,183860.5,183860.5,14992,0,0,0,L,1151911521,1,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817238,24279.00
07/08/2014 07:00,2,0.146,ACTIVE,213.74,336.34,60.049,1404817204,"274151322000076","019011112586793",26.92,14.70,0,295.16,343.85,4.0,2.0,0.004,189928.8,189928.8,14968,0,0,0,L,1151911521,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817239,24280.00
07/08/2014 07:00,2,0.080,ALERT,213.06,336.64,60.049,1404817204,"274151322000094","019011112586793",29.32,14.00,0,294.86,396.75,2.4,0.4,0.013,126148.0,126148.0,15314,0,0,0,L,1151911521,1,121.55,123.14,0002,10,0,0,0,0,0,0,224,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1404817241,24281.00
07/08/2014 07:00,2,0.162,ACTIVE,212.61,335.14,60.043,1404817204,"274151322000052","019011112586793",26.74,14.70,0,294.86,350.47,4.4,2.3,0.009,184411.2,184411.2,14930,0,0,0,L,1151911521,1,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817242,24282.00
07/08/2014 07:00,2,0.100,ACTIVE,212.83,336.94,60.043,1404817204,"274151322000085","019011112586793",29.52,14.70,0,295.16,342.95,3.0,1.0,0.004,183429.2,183429.2,14890,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817243,24283.00
07/08/2014 07:00,2,0.148,ACTIVE,213.06,336.04,60.049,1404817204,"274151322000087","019011112586793",25.86,15.80,0,294.56,358.58,3.9,1.9,0.013,175524.3,175524.3,14932,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817244,24284.00
07/08/2014 07:00,2,0.131,ACTIVE,212.61,335.14,60.054,1404817204,"274151322000088","019011112586793",24.39,15.00,0,294.86,339.34,3.2,1.1,0.004,177955.8,177955.8,14911,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817245,24285.00
07/08/2014 07:00,2,0.139,ACTIVE,212.83,335.74,60.033,1404817204,"274151322000095","019011112586793",26.10,14.30,0,296.36,342.95,3.7,1.6,0.009,188100.5,188100.5,14958,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817246,24286.00
07/08/2014 07:00,2,0.100,ALERT,213.74,336.64,60.049,1404817204,"274151322000068","019011112586793",29.62,15.00,0,294.56,396.45,3.0,1.0,0.004,124208.5,124208.5,15360,0,0,0,L,1151911521,1,122.01,123.59,0002,12,0,0,0,0,0,0,228,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1404817248,24287.00
07/08/2014 07:00,2,0.141,ACTIVE,212.61,335.14,60.038,1404817204,"274151322000054","019011112586793",25.88,15.30,0,295.16,348.36,3.7,1.6,0.009,181721.8,181721.8,15039,0,0,0,L,1151911521,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817249,24288.00
07/08/2014 07:00,1,0.020,ACTIVE_NO_POWER,212.7,401.64,60.00,1404817204,"033051125000150","019011112586793",43.15,12,0.000,293.12,440.12,0.8,0.0,0.000,16337.199999988,16337.600000024,24,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404817371,24289.00
07/08/2014 07:00,1,0.047,ALERT,212.8,300.44,60.00,1404817204,"040051121000097","019011112586793",29.03,12,0.000,299.48,306.28,1.3,0.0,0.000,14677.900000036,14677.900000036,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817496,24290.00
07/08/2014 07:00,1,0.014,ALERT,213.0,396.25,60.00,1404817204,"033051125000135","019011112586793",38.73,13,0.000,395.83,397.70,0.5,0.0,0.000,12393.899999964,12394.099999964,26,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817508,24291.00
07/08/2014 07:00,1,0.001,ALERT,212.9,419.15,60.00,1404817204,"033051125000118","019011112586793",43.63,13,0.000,418.65,420.74,0.0,0.0,0.000,17405.5,17405.8,26,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817524,24292.00
07/08/2014 07:00,1,0.052,ALERT,212.4,300.95,60.00,1404817204,"040051121000185","019011112586793",27.53,11,0.000,300.44,307.03,1.4,0.0,0.000,17368.4,17368.4,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817533,24293.00
07/08/2014 07:00,1,0.012,ALERT,212.3,300.55,60.00,1404817204,"040051121000195","019011112586793",27.72,12,0.000,299.99,306.43,0.3,0.0,0.000,14555.900000037,14555.900000037,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817542,24294.00
07/08/2014 07:00,1,0.023,ALERT,212.4,375.28,60.00,1404817204,"033051125000132","019011112586793",38.83,13,0.000,374.99,376.08,0.8,0.0,0.000,14464.5,14465.3,31,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817556,24295.00
07/08/2014 07:00,1,0.059,ALERT,212.9,304.52,60.00,1404817204,"040051121000068","019011112586793",25.99,11,0.000,299.91,306.72,1.5,0.0,0.000,13347.5,13347.5,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404817586,24296.00
07/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404817204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818057,24297.00
07/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404817204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818057,24298.00
07/08/2014 07:15,1,0.002,ACTIVE_NO_POWER,213.2,342.68,60.00,1404818104,"033051125000118","019011112586793",43.34,13,0.000,341.34,343.40,0.1,0.0,0.000,17405.8,17406.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818127,24299.00
07/08/2014 07:15,1,0.021,ACTIVE_NO_POWER,212.9,401.54,60.00,1404818104,"033051125000150","019011112586793",43.33,13,0.000,318.00,441.77,0.9,0.0,0.000,16337.600000024,16338,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818128,24300.00
07/08/2014 07:15,2,0.199,ACTIVE,212.61,335.44,60.022,1404818104,"274151322000083","019011112586793",26.78,15.50,0,330.93,340.55,5.4,3.3,0.022,183861.3,183861.3,14993,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818136,24301.00
07/08/2014 07:15,2,0.201,ACTIVE,213.29,334.54,60.022,1404818104,"274151322000076","019011112586793",27.89,15.50,0,333.33,341.75,5.7,3.6,0.022,189929.7,189929.7,14969,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818137,24302.00
07/08/2014 07:15,2,0.123,ACTIVE,212.61,335.14,60.028,1404818104,"274151322000094","019011112586793",30.20,15.00,0,324.02,347.46,3.8,1.7,0.018,126148.4,126148.4,15316,0,0,0,L,1151911521,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818138,24303.00
07/08/2014 07:15,2,0.223,ACTIVE,212.61,334.84,60.022,1404818104,"274151322000052","019011112586793",27.00,15.50,0,330.93,341.45,6.1,3.9,0.022,184412.2,184412.2,14931,0,0,0,L,1151911521,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818139,24304.00
07/08/2014 07:15,2,0.195,ACTIVE,212.83,335.44,60.022,1404818104,"274151322000085","019011112586793",27.37,15.50,0,332.13,341.75,5.4,3.3,0.022,183430.0,183430.0,14891,0,0,0,L,1151911521,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818139,24305.00
07/08/2014 07:15,2,0.205,ACTIVE,212.83,336.04,60.028,1404818104,"274151322000087","019011112586793",26.50,17.30,0,332.13,341.15,5.5,3.4,0.022,175525.1,175525.1,14933,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818140,24306.00
07/08/2014 07:15,2,0.182,ACTIVE,212.16,335.14,60.028,1404818104,"274151322000088","019011112586793",26.12,15.50,0,331.83,340.55,4.8,2.7,0.027,177956.4,177956.4,14912,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818141,24307.00
07/08/2014 07:15,2,0.195,ACTIVE,212.38,335.14,60.022,1404818104,"274151322000095","019011112586793",27.23,15.30,0,331.83,340.85,5.4,3.3,0.022,188101.3,188101.3,14959,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818142,24308.00
07/08/2014 07:15,2,0.141,ACTIVE,213.51,336.34,60.028,1404818104,"274151322000068","019011112586793",30.49,15.80,0,317.10,376.01,4.3,2.3,0.013,124209.1,124209.1,15362,0,0,0,L,1151911521,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818143,24309.00
07/08/2014 07:15,2,0.195,ACTIVE,212.38,335.44,60.028,1404818104,"274151322000054","019011112586793",27.04,15.80,0,331.23,341.45,5.3,3.2,0.027,181722.6,181722.6,15040,0,0,0,L,1151911521,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818145,24310.00
07/08/2014 07:15,1,0.012,ALERT,213.1,369.03,60.03,1404818104,"040051121000195","019011112586793",27.48,12,0.000,368.36,395.88,0.3,0.0,0.000,14555.900000037,14555.900000037,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404818250,24311.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12394.099999964,12394.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24312.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24313.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24314.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24315.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24316.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24317.00
07/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1404818104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14465.3,14465.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404818967,24318.00
07/08/2014 07:30,1,0.003,ACTIVE_NO_POWER,212.0,426.23,60.00,1404819005,"033051125000118","019011112586793",42.97,13,0.000,319.45,441.72,0.1,0.0,0.000,17406.1,17406.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819029,24319.00
07/08/2014 07:30,2,0.172,ACTIVE,212.83,336.34,60.028,1404819005,"274151322000083","019011112586793",26.46,16.00,0,331.53,340.25,4.6,2.5,0.022,183862.0,183862.0,14994,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819036,24320.00
07/08/2014 07:30,2,0.178,ACTIVE,213.29,336.04,60.028,1404819005,"274151322000076","019011112586793",27.27,16.00,0,333.03,340.55,4.9,2.8,0.018,189930.5,189930.5,14970,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819037,24321.00
07/08/2014 07:30,2,0.104,ACTIVE,213.06,335.44,60.033,1404819005,"274151322000094","019011112586793",29.88,15.50,0,332.43,339.65,3.2,1.1,0.018,126148.7,126148.7,15317,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819038,24322.00
07/08/2014 07:30,2,0.193,ACTIVE,212.61,335.14,60.059,1404819005,"274151322000052","019011112586793",26.88,16.00,0,330.93,340.55,5.3,3.2,0.018,184413.0,184413.0,14932,0,0,0,L,1151911521,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819039,24323.00
07/08/2014 07:30,2,0.174,ACTIVE,213.06,335.44,60.028,1404819005,"274151322000085","019011112586793",26.86,16.00,0,332.43,340.25,4.7,2.6,0.018,183430.8,183430.8,14892,0,0,0,L,1151911521,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819040,24324.00
07/08/2014 07:30,2,0.180,ACTIVE,213.06,336.34,60.028,1404819005,"274151322000087","019011112586793",25.94,18.00,0,331.53,340.55,4.7,2.6,0.022,175525.8,175525.8,14934,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819041,24325.00
07/08/2014 07:30,2,0.154,ACTIVE,212.83,336.04,60.022,1404819005,"274151322000088","019011112586793",25.92,16.00,0,331.23,339.95,4.1,2.0,0.027,177957.0,177957.0,14913,0,0,0,L,1151911521,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819042,24326.00
07/08/2014 07:30,2,0.168,ACTIVE,212.83,336.04,60.033,1404819005,"274151322000095","019011112586793",27.08,15.80,0,331.83,340.25,4.6,2.5,0.022,188102.0,188102.0,14960,0,0,0,L,1151911521,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819043,24327.00
07/08/2014 07:30,2,0.123,ACTIVE,213.74,336.04,60.033,1404819005,"274151322000068","019011112586793",30.04,16.70,0,333.33,341.15,3.7,1.7,0.013,124209.6,124209.6,15363,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819044,24328.00
07/08/2014 07:30,2,0.170,ACTIVE,212.61,335.74,60.028,1404819005,"274151322000054","019011112586793",26.62,16.30,0,331.23,339.95,4.6,2.5,0.022,181723.3,181723.3,15041,0,0,0,L,1151911521,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819045,24329.00
07/08/2014 07:30,1,0.021,ACTIVE_NO_POWER,213.8,347.98,60.03,1404819005,"033051125000150","019011112586793",43.01,13,0.000,346.84,348.44,0.9,0.0,0.000,16338,16338.300000012,41,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819156,24330.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24331.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14465.3,14465.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24332.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24333.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12394.099999964,12394.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24334.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24335.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24336.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24337.00
07/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404819005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819864,24338.00
07/08/2014 07:45,2,0.135,ACTIVE,213.51,336.94,60.028,1404819905,"274151322000083","019011112586793",25.68,16.30,0,332.43,340.55,3.5,1.5,0.013,183862.6,183862.6,14995,0,0,0,L,1151911521,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819939,24339.00
07/08/2014 07:45,2,0.143,ACTIVE,214.19,337.24,60.033,1404819905,"274151322000076","019011112586793",26.38,16.30,0,333.63,340.85,3.8,1.7,0.009,189931.1,189931.1,14971,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819940,24340.00
07/08/2014 07:45,2,0.074,ACTIVE,213.51,336.94,60.028,1404819905,"274151322000094","019011112586793",29.38,16.00,0,333.03,339.65,2.2,0.2,0.000,126149.0,126149.0,15318,0,0,0,L,1151911521,1,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819941,24341.00
07/08/2014 07:45,2,0.154,ACTIVE,213.29,336.64,60.028,1404819905,"274151322000052","019011112586793",26.84,16.70,0,332.13,340.55,4.2,2.2,0.013,184413.8,184413.8,14933,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819942,24342.00
07/08/2014 07:45,2,0.133,ACTIVE,213.74,337.24,60.022,1404819905,"274151322000085","019011112586793",26.60,16.30,0,333.63,340.55,3.6,1.5,0.009,183431.3,183431.3,14893,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819943,24343.00
07/08/2014 07:45,2,0.141,ACTIVE,213.74,337.24,60.033,1404819905,"274151322000087","019011112586793",25.70,18.30,0,332.73,341.15,3.7,1.6,0.013,175526.4,175526.4,14935,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819944,24344.00
