ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 07:45,2,0.119,ACTIVE,213.29,336.64,60.054,1404819905,"274151322000088","019011112586793",25.29,16.30,0,331.83,340.55,3.1,1.0,0.009,177957.5,177957.5,14914,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819945,24345.00
07/08/2014 07:45,2,0.131,ACTIVE,213.74,337.24,60.033,1404819905,"274151322000095","019011112586793",25.98,16.00,0,332.73,340.25,3.5,1.4,0.009,188102.6,188102.6,14961,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819946,24346.00
07/08/2014 07:45,2,0.094,ACTIVE,214.41,337.24,60.028,1404819905,"274151322000068","019011112586793",29.54,17.00,0,333.93,341.45,2.8,0.8,0.004,124209.9,124209.9,15364,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819947,24347.00
07/08/2014 07:45,2,0.133,ACTIVE,213.51,336.64,60.028,1404819905,"274151322000054","019011112586793",25.92,17.00,0,331.83,339.95,3.5,1.4,0.013,181723.9,181723.9,15042,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404819948,24348.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12394.099999964,12394.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24349.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24350.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24351.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24352.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24353.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17406.3,17406.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24354.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16338.300000012,16338.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24355.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24356.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14465.3,14465.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24357.00
07/08/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404819905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820766,24358.00
07/08/2014 08:00,2,0.146,ACTIVE,214.19,338.14,60.059,1404820806,"274151322000083","019011112586793",26.40,16.70,0,326.42,344.76,4.0,1.9,0.009,183863.0,183863.0,14996,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820840,24359.00
07/08/2014 08:00,2,0.154,ACTIVE,214.41,337.84,60.038,1404820806,"274151322000076","019011112586793",26.76,16.70,0,334.24,341.15,4.2,2.1,0.018,189931.6,189931.6,14972,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820841,24360.00
07/08/2014 08:00,2,0.084,ACTIVE,214.19,337.24,60.038,1404820806,"274151322000094","019011112586793",29.76,16.00,0,310.49,356.48,2.6,0.6,0.004,126149.1,126149.1,15319,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820842,24361.00
07/08/2014 08:00,2,0.170,ACTIVE,213.96,338.44,60.033,1404820806,"274151322000052","019011112586793",26.16,16.70,0,327.62,343.55,4.5,2.5,0.009,184414.3,184414.3,14934,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820843,24362.00
07/08/2014 08:00,2,0.148,ACTIVE,214.19,336.64,60.038,1404820806,"274151322000085","019011112586793",26.46,16.70,0,330.63,342.65,4.0,1.9,0.004,183431.8,183431.8,14894,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820844,24363.00
07/08/2014 08:00,2,0.156,ACTIVE,214.19,338.44,60.033,1404820806,"274151322000087","019011112586793",25.62,19.00,0,326.72,344.76,4.0,2.0,0.013,175526.9,175526.9,14936,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820845,24364.00
07/08/2014 08:00,2,0.135,ACTIVE,213.74,336.64,60.049,1404820806,"274151322000088","019011112586793",24.79,16.70,0,327.32,343.55,3.4,1.4,0.004,177957.7,177957.7,14915,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820846,24365.00
07/08/2014 08:00,2,0.145,ACTIVE,213.96,337.54,60.038,1404820806,"274151322000095","019011112586793",26.42,16.30,0,329.13,342.35,3.9,1.8,0.013,188103.0,188103.0,14962,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820847,24366.00
07/08/2014 08:00,2,0.104,ALERT,215.09,339.04,60.038,1404820806,"274151322000068","019011112586793",29.86,17.30,0,296.66,403.37,3.1,1.1,0.009,124210.1,124210.1,15365,0,0,0,L,1151911521,1,122.68,123.81,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820848,24367.00
07/08/2014 08:00,2,0.148,ACTIVE,213.74,336.04,60.038,1404820806,"274151322000054","019011112586793",25.98,17.00,0,329.73,342.65,3.9,1.8,0.009,181724.3,181724.3,15043,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404820849,24368.00
07/08/2014 08:00,1,0.002,ACTIVE_NO_POWER,212.8,353.44,60.03,1404820806,"033051125000118","019011112586793",42.98,13,0.000,353.16,355.05,0.1,0.0,0.000,17406.3,17406.4,78,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821031,24369.00
07/08/2014 08:00,1,0.021,ACTIVE_NO_POWER,212.2,336.04,60.03,1404820806,"033051125000150","019011112586793",43.04,13,0.000,320.74,440.68,0.9,0.0,0.000,16338.300000012,16338.400000036,88,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821116,24370.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24371.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24372.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24373.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14465.3,14465.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24374.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24375.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12394.099999964,12394.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24376.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24377.00
07/08/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1404820806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821676,24378.00
07/08/2014 08:15,2,0.109,ACTIVE,213.96,335.74,60.006,1404821704,"274151322000083","019011112586793",25.47,16.70,0,331.53,340.55,2.9,0.8,0.009,183863.4,183863.4,14997,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821738,24379.00
07/08/2014 08:15,2,0.109,ACTIVE,213.96,337.24,59.996,1404821704,"274151322000076","019011112586793",26.94,16.70,0,332.43,340.85,3.0,1.0,0.000,189932.1,189932.1,14973,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821739,24380.00
07/08/2014 08:15,2,0.057,ACTIVE_NO_POWER,213.96,332.73,59.985,1404821704,"274151322000094","019011112586793",28.03,16.00,0,325.22,347.46,1.7,0.0,0.000,126149.2,126149.2,15320,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821740,24381.00
07/08/2014 08:15,2,0.131,ACTIVE,213.74,335.74,59.996,1404821704,"274151322000052","019011112586793",26.22,16.70,0,330.93,340.85,3.5,1.4,0.009,184414.9,184414.9,14935,0,0,0,L,1151911521,1,121.55,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821741,24382.00
07/08/2014 08:15,2,0.113,ACTIVE,213.96,336.64,59.996,1404821704,"274151322000085","019011112586793",25.15,16.70,0,332.13,340.85,2.9,0.9,0.004,183432.2,183432.2,14895,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821741,24383.00
07/08/2014 08:15,2,0.119,ACTIVE,213.74,336.94,59.996,1404821704,"274151322000087","019011112586793",24.63,19.30,0,331.53,340.55,3.0,1.0,0.009,175527.3,175527.3,14937,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821742,24384.00
07/08/2014 08:15,2,0.092,ACTIVE,213.29,335.74,59.969,1404821704,"274151322000088","019011112586793",25.29,16.70,0,331.23,340.85,2.4,0.4,0.004,177958.1,177958.1,14916,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821743,24385.00
07/08/2014 08:15,2,0.104,ACTIVE,213.74,336.34,60.001,1404821704,"274151322000095","019011112586793",25.50,16.30,0,331.83,341.15,2.7,0.7,0.004,188103.4,188103.4,14963,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821744,24386.00
07/08/2014 08:15,2,0.074,ACTIVE,214.41,331.23,59.996,1404821704,"274151322000068","019011112586793",28.05,17.30,0,314.70,382.03,2.1,0.1,0.000,124210.4,124210.4,15367,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821745,24387.00
07/08/2014 08:15,2,0.109,ACTIVE,213.51,336.04,59.990,1404821704,"274151322000054","019011112586793",25.37,17.00,0,330.93,341.15,2.8,0.8,0.009,181724.7,181724.7,15044,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404821746,24388.00
07/08/2014 08:15,1,0.003,ACTIVE_NO_POWER,213.3,367.46,60.03,1404821704,"033051125000118","019011112586793",43.22,13,0.000,367.17,368.99,0.1,0.0,0.000,17406.4,17406.4,106,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822376,24389.00
07/08/2014 08:15,1,0.021,ACTIVE_NO_POWER,213.7,365.52,60.07,1404821704,"033051125000150","019011112586793",43.24,13,0.000,320.65,440.55,0.9,0.0,0.000,16338.400000036,16338.5,115,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822387,24390.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12394.099999964,12394.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24391.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13347.5,13347.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24392.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17368.4,17368.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24393.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13158.900000036,13158.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24394.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14462.300000011,14462.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24395.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,14677.900000036,14677.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24396.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14465.3,14465.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24397.00
07/08/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1404821704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14555.900000037,14555.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822563,24398.00
07/08/2014 08:30,1,0.002,ACTIVE_NO_POWER,212.2,350.99,60.00,1404822604,"033051125000118","019011112586793",43.14,13,0.000,322.32,441.03,0.1,0.0,0.000,17406.4,17406.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822632,24399.00
07/08/2014 08:30,1,0.020,ACTIVE_NO_POWER,213.3,348.89,60.00,1404822604,"033051125000150","019011112586793",43.12,13,0.000,348.61,350.24,0.8,0.0,0.000,16338.5,16338.5,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822635,24400.00
07/08/2014 08:30,2,0.188,ALERT,213.74,335.74,59.953,1404822604,"274151322000083","019011112586793",26.88,17.00,0,297.26,340.85,5.1,3.0,0.018,183864.0,183864.0,14998,0,0,0,L,1151911521,1,122.23,123.36,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822637,24401.00
07/08/2014 08:30,2,0.193,ACTIVE,214.19,336.34,59.953,1404822604,"274151322000076","019011112586793",27.55,16.70,0,312.29,355.28,5.4,3.3,0.018,189932.7,189932.7,14974,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822638,24402.00
07/08/2014 08:30,2,0.115,ALERT,213.74,336.64,59.985,1404822604,"274151322000094","019011112586793",30.10,16.70,0,295.76,396.75,3.5,1.5,0.018,126149.4,126149.4,15321,0,0,0,L,1151911521,1,121.78,123.59,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822640,24403.00
07/08/2014 08:30,2,0.213,ALERT,213.51,336.34,59.948,1404822604,"274151322000052","019011112586793",26.82,17.00,0,296.36,340.85,5.8,3.7,0.027,184415.6,184415.6,14936,0,0,0,L,1151911521,1,121.55,123.36,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822642,24404.00
07/08/2014 08:30,2,0.188,ALERT,213.51,336.34,59.985,1404822604,"274151322000085","019011112586793",27.25,16.70,0,296.66,340.55,5.2,3.1,0.018,183432.8,183432.8,14896,0,0,0,L,1151911521,1,122.46,122.91,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822644,24405.00
07/08/2014 08:30,2,0.189,ALERT,213.51,337.24,60.006,1404822604,"274151322000087","019011112586793",27.15,19.80,0,296.06,341.15,5.2,3.1,0.022,175527.9,175527.9,14938,0,0,0,L,1151911521,1,122.23,123.14,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822646,24406.00
07/08/2014 08:30,2,0.174,ACTIVE,213.29,336.04,59.975,1404822604,"274151322000088","019011112586793",25.68,16.70,0,307.78,355.88,4.6,2.5,0.018,177958.5,177958.5,14917,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822647,24407.00
07/08/2014 08:30,2,0.184,ACTIVE,213.51,335.74,59.980,1404822604,"274151322000095","019011112586793",27.29,16.70,0,306.58,357.68,5.1,3.0,0.022,188103.9,188103.9,14964,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822648,24408.00
07/08/2014 08:30,2,0.133,ALERT,214.19,336.94,59.980,1404822604,"274151322000068","019011112586793",30.34,17.50,0,295.46,396.45,4.1,2.1,0.018,124210.7,124210.7,15368,0,0,0,L,1151911521,1,122.46,123.59,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822649,24409.00
07/08/2014 08:30,2,0.182,ACTIVE,213.51,336.04,59.980,1404822604,"274151322000054","019011112586793",27.39,17.00,0,308.09,355.58,5.1,3.0,0.022,181725.2,181725.2,15045,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822650,24410.00
07/08/2014 08:30,1,0.012,ALERT,212.7,300.39,60.03,1404822604,"040051121000195","019011112586793",27.49,12,0.000,298.59,304.70,0.3,0.0,0.000,14555.900000037,14555.900000037,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404822823,24411.00
07/08/2014 08:30,1,0.052,ALERT,212.4,299.28,60.03,1404822604,"040051121000185","019011112586793",27.36,12,0.000,298.77,305.19,1.4,0.0,0.000,17368.4,17368.4,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404822849,24412.00
07/08/2014 08:30,1,0.047,ALERT,212.5,298.80,60.03,1404822604,"040051121000097","019011112586793",29.03,13,0.000,297.75,304.04,1.3,0.0,0.000,14677.900000036,14677.900000036,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404822877,24413.00
07/08/2014 08:30,1,0.024,ACTIVE_NO_POWER,212.9,323.78,60.03,1404822604,"033051125000132","019011112586793",38.75,13,0.000,323.58,324.81,0.9,0.0,0.000,14465.3,14465.6,222,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822886,24414.00
07/08/2014 08:30,1,0.013,ACTIVE_NO_POWER,212.8,350.18,60.00,1404822604,"033051125000135","019011112586793",38.72,13,0.000,348.89,350.78,0.5,0.0,0.000,12394.099999964,12394.099999964,217,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404822895,24415.00
07/08/2014 08:30,1,0.060,ALERT,212.8,299.02,60.03,1404822604,"040051121000068","019011112586793",25.99,11,0.000,298.43,304.45,1.5,0.0,0.000,13347.5,13347.5,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404822905,24416.00
07/08/2014 08:30,1,0.131,ALERT,212.0,298.68,60.03,1404822604,"040051121000095","019011112586793",25.72,12,0.000,297.90,304.21,3.3,0.0,0.000,13158.900000036,13159.300000012,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404822937,24417.00
07/08/2014 08:30,1,0.078,ALERT,212.2,300.84,60.00,1404822604,"040051121000116","019011112586793",28.82,11,0.000,299.53,305.61,2.2,0.0,0.000,14462.300000011,14462.900000035,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404822959,24418.00
07/08/2014 08:45,1,0.131,ACTIVE_NO_POWER,212.8,407.59,60.00,1404823504,"040051121000095","019011112586793",26.49,12,0.000,404.46,408.02,3.4,0.0,0.000,13159.300000012,13159.300000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823510,24419.00
07/08/2014 08:45,1,0.189,ACTIVE,213.2,385.08,60.00,1404823504,"033051125000132","019011112586793",31.98,14,0.025,321.39,440.33,6.0,6.3,0.179,14465.6,14466,224,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823512,24420.00
07/08/2014 08:45,1,0.170,ACTIVE,213.1,346.08,60.00,1404823504,"033051125000135","019011112586793",33.38,15,0.140,321.14,440.94,5.6,13.9,0.005,12394.099999964,12394.399999964,219,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823513,24421.00
07/08/2014 08:45,1,0.079,ACTIVE_NO_POWER,213.2,383.12,60.00,1404823504,"040051121000116","019011112586793",29.42,12,0.000,299.20,438.39,2.3,0.0,0.000,14462.900000035,14462.900000035,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823514,24422.00
07/08/2014 08:45,1,0.060,ACTIVE_NO_POWER,213.6,404.96,60.00,1404823504,"040051121000068","019011112586793",26.79,12,0.000,298.14,439.63,1.6,0.0,0.000,13347.5,13347.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823515,24423.00
07/08/2014 08:45,1,0.192,ACTIVE_NO_POWER,213.8,394.05,60.03,1404823504,"033051125000118","019011112586793",38.02,13,0.000,318.21,443.87,7.2,0.0,0.000,17406.4,17407,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823517,24424.00
07/08/2014 08:45,1,0.210,ACTIVE,212.9,334.85,60.00,1404823504,"033051125000150","019011112586793",37.89,14,0.144,317.66,443.74,7.9,14.5,0.079,16338.5,16339.300000012,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823518,24425.00
07/08/2014 08:45,1,0.052,ACTIVE_NO_POWER,213.4,339.56,60.00,1404823504,"040051121000185","019011112586793",28.55,12,0.000,298.30,439.07,1.4,0.0,0.000,17368.4,17368.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823520,24426.00
07/08/2014 08:45,1,0.012,ACTIVE_NO_POWER,213.6,371.25,60.03,1404823504,"040051121000195","019011112586793",28.65,12,0.000,349.77,371.40,0.3,0.0,0.000,14555.900000037,14555.900000037,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823522,24427.00
07/08/2014 08:45,2,0.309,ACTIVE,214.64,338.14,59.959,1404823504,"274151322000083","019011112586793",27.75,17.00,0,331.23,342.35,8.7,6.5,0.053,183865.2,183865.2,15000,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823523,24428.00
07/08/2014 08:45,2,0.324,ACTIVE,215.09,338.44,59.990,1404823504,"274151322000076","019011112586793",27.85,17.00,0,332.73,343.25,9.2,6.9,0.049,189934.0,189934.0,14975,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823525,24429.00
07/08/2014 08:45,2,0.189,ACTIVE,214.64,395.55,59.990,1404823504,"274151322000094","019011112586793",37.21,17.30,0,332.43,397.66,7.2,5.1,0.040,126150.2,126150.2,15323,0,0,0,L,1151911521,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823525,24430.00
07/08/2014 08:45,2,0.332,ACTIVE,214.19,337.84,59.990,1404823504,"274151322000052","019011112586793",27.87,17.30,0,330.63,342.65,9.3,7.1,0.049,184416.9,184416.9,14938,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823526,24431.00
07/08/2014 08:45,2,0.312,ACTIVE,214.64,337.84,59.985,1404823504,"274151322000085","019011112586793",27.43,17.00,0,332.13,342.65,8.7,6.5,0.044,183433.9,183433.9,14898,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823527,24432.00
07/08/2014 08:45,2,0.309,ACTIVE,214.64,338.44,59.996,1404823504,"274151322000087","019011112586793",27.79,20.00,0,331.53,343.25,8.7,6.5,0.049,175529.1,175529.1,14940,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823528,24433.00
07/08/2014 08:45,2,0.291,ACTIVE,213.96,338.74,59.990,1404823504,"274151322000088","019011112586793",27.06,17.00,0,330.93,342.05,8.0,5.8,0.040,177959.5,177959.5,14918,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823529,24434.00
07/08/2014 08:45,2,0.311,ACTIVE,214.41,337.54,60.012,1404823504,"274151322000095","019011112586793",27.67,17.00,0,331.53,342.35,8.7,6.5,0.044,188105.1,188105.1,14965,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823530,24435.00
07/08/2014 08:45,2,0.211,ACTIVE,215.09,397.05,59.990,1404823504,"274151322000068","019011112586793",37.45,18.00,0,333.33,402.77,8.0,5.8,0.031,124211.7,124211.7,15370,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823531,24436.00
07/08/2014 08:45,2,0.303,ACTIVE,214.41,337.24,59.990,1404823504,"274151322000054","019011112586793",28.03,17.30,0,331.23,342.35,8.7,6.4,0.049,181726.4,181726.4,15046,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404823532,24437.00
07/08/2014 08:45,1,0.047,ALERT,213.4,332.51,60.03,1404823504,"040051121000097","019011112586793",29.79,13,0.000,332.38,343.54,1.4,0.0,0.000,14677.900000036,14677.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404823535,24438.00
07/08/2014 09:00,1,0.273,ACTIVE,213.9,344.50,60.03,1404824405,"040051121000097","019011112586793",24.86,14,0.134,300.16,441.64,6.7,13.4,0.014,14677.900000036,14678.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824407,24439.00
07/08/2014 09:00,1,0.173,ACTIVE,214.3,358.57,60.03,1404824405,"033051125000132","019011112586793",34.30,14,0.090,320.83,440.03,5.9,11.7,0.000,14466,14466.8,226,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824412,24440.00
07/08/2014 09:00,1,0.164,ACTIVE_NO_POWER,213.9,375.86,60.07,1404824405,"033051125000135","019011112586793",32.94,15,0.000,321.11,441.22,5.3,0.0,0.000,12394.399999964,12395.199999964,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824413,24441.00
07/08/2014 09:00,1,0.179,ACTIVE_NO_POWER,213.4,428.97,60.03,1404824405,"033051125000118","019011112586793",37.56,14,0.000,316.96,444.65,6.6,0.0,0.000,17407,17408.4,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824421,24442.00
07/08/2014 09:00,1,0.206,ACTIVE_NO_POWER,213.7,425.10,60.03,1404824405,"033051125000150","019011112586793",36.70,14,0.000,317.44,444.40,7.5,0.0,0.000,16339.300000012,16340.699999988,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824422,24443.00
07/08/2014 09:00,1,0.051,ACTIVE_NO_POWER,213.4,338.66,60.03,1404824405,"040051121000185","019011112586793",28.40,13,0.000,318.78,439.62,1.4,0.0,0.000,17368.4,17368.9,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824423,24444.00
07/08/2014 09:00,1,0.243,ACTIVE,213.8,334.83,60.03,1404824405,"040051121000195","019011112586793",22.02,13,0.140,321.89,440.90,5.2,10.7,0.054,14555.900000037,14556.699999989,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824425,24445.00
07/08/2014 09:00,2,0.303,ACTIVE,214.19,336.64,60.028,1404824405,"274151322000083","019011112586793",27.57,17.00,0,333.33,344.76,8.4,6.2,0.049,183866.9,183866.9,15001,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824426,24446.00
07/08/2014 09:00,2,0.316,ACTIVE,214.64,339.04,60.028,1404824405,"274151322000076","019011112586793",27.69,17.30,0,334.54,344.45,8.9,6.7,0.040,189935.8,189935.8,14976,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824426,24447.00
07/08/2014 09:00,2,0.189,ACTIVE,214.19,392.55,60.022,1404824405,"274151322000094","019011112586793",36.78,17.80,0,335.74,423.20,7.1,4.9,0.044,126151.6,126151.6,15324,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824427,24448.00
07/08/2014 09:00,2,0.322,ACTIVE,213.96,336.34,59.996,1404824405,"274151322000052","019011112586793",27.81,17.30,0,331.83,344.15,9.1,6.9,0.049,184418.8,184418.8,14939,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824428,24449.00
07/08/2014 09:00,2,0.303,ACTIVE,214.64,338.14,60.022,1404824405,"274151322000085","019011112586793",27.79,17.00,0,333.93,344.76,8.5,6.3,0.044,183435.7,183435.7,14899,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824429,24450.00
07/08/2014 09:00,2,0.305,ACTIVE,214.41,337.84,60.028,1404824405,"274151322000087","019011112586793",27.51,20.30,0,332.43,344.15,8.5,6.3,0.044,175530.9,175530.9,14941,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824430,24451.00
07/08/2014 09:00,2,0.279,ACTIVE,213.74,337.84,60.022,1404824405,"274151322000088","019011112586793",27.53,17.00,0,333.03,344.45,7.8,5.6,0.040,177961.1,177961.1,14919,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824431,24452.00
07/08/2014 09:00,2,0.303,ACTIVE,213.96,337.84,60.028,1404824405,"274151322000095","019011112586793",27.83,17.00,0,333.33,343.85,8.5,6.3,0.040,188106.8,188106.8,14966,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824432,24453.00
07/08/2014 09:00,2,0.203,ACTIVE,214.64,400.06,60.028,1404824405,"274151322000068","019011112586793",37.77,19.00,0,335.44,419.90,7.8,5.6,0.031,124213.2,124213.2,15371,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824433,24454.00
07/08/2014 09:00,2,0.301,ACTIVE,213.96,337.84,60.043,1404824405,"274151322000054","019011112586793",27.83,17.50,0,332.43,344.15,8.5,6.2,0.049,181728.2,181728.2,15047,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404824434,24455.00
07/08/2014 09:00,1,0.131,ALERT,213.4,410.73,60.03,1404824405,"040051121000095","019011112586793",26.40,13,0.000,410.33,425.65,3.4,0.0,0.000,13159.300000012,13159.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404824437,24456.00
07/08/2014 09:00,1,0.078,ALERT,213.1,340.27,60.03,1404824405,"040051121000116","019011112586793",29.33,12,0.000,339.89,349.90,2.3,0.0,0.000,14462.900000035,14463.600000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404824440,24457.00
07/08/2014 09:00,1,0.059,ALERT,214.0,399.11,60.03,1404824405,"040051121000068","019011112586793",26.69,13,0.000,398.34,411.46,1.5,0.0,0.000,13347.5,13348,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404824443,24458.00
07/08/2014 09:15,1,0.386,ACTIVE,213.0,344.43,60.03,1404825304,"040051121000097","019011112586793",24.46,15,0.145,314.76,442.84,9.3,14.1,0.031,14678.400000036,14679.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825307,24459.00
07/08/2014 09:15,1,0.449,ACTIVE,212.6,329.98,60.07,1404825304,"040051121000095","019011112586793",22.06,14,0.135,302.16,438.09,9.8,10.4,0.077,13159.900000036,13160.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825308,24460.00
07/08/2014 09:15,1,0.243,ACTIVE_NO_POWER,213.5,431.71,60.07,1404825304,"033051125000132","019011112586793",34.22,15,0.000,320.59,440.77,8.2,0.0,0.010,14466.8,14467.9,228,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825309,24461.00
07/08/2014 09:15,1,0.232,ACTIVE_NO_POWER,212.9,435.43,60.03,1404825304,"033051125000135","019011112586793",33.70,15,0.000,318.12,441.48,7.8,0.0,0.000,12395.199999964,12396.199999964,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825311,24462.00
07/08/2014 09:15,1,0.373,ACTIVE_NO_POWER,212.7,426.51,60.03,1404825304,"040051121000116","019011112586793",25.44,13,0.000,301.34,440.50,9.3,0.0,0.000,14463.600000023,14464.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825312,24463.00
07/08/2014 09:15,1,0.359,ACTIVE_NO_POWER,212.9,428.97,60.03,1404825304,"040051121000068","019011112586793",22.61,14,0.000,300.74,440.38,7.9,0.0,0.000,13348,13348.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825313,24464.00
07/08/2014 09:15,1,0.265,ACTIVE_NO_POWER,212.6,425.30,60.03,1404825304,"033051125000118","019011112586793",38.56,14,0.000,317.07,445.12,10.1,0.0,0.000,17408.4,17409.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825314,24465.00
07/08/2014 09:15,1,0.276,ACTIVE_NO_POWER,213.0,378.75,60.03,1404825304,"033051125000150","019011112586793",39.36,14,0.098,314.41,444.78,10.8,0.0,0.177,16340.699999988,16342.300000012,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825316,24466.00
07/08/2014 09:15,1,0.360,ACTIVE,213.0,360.39,60.03,1404825304,"040051121000185","019011112586793",23.60,14,0.146,315.84,440.04,8.4,14.3,0.002,17368.9,17369.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825317,24467.00
07/08/2014 09:15,1,0.348,ACTIVE,213.5,334.44,60.03,1404825304,"040051121000195","019011112586793",22.80,14,0.144,319.29,441.38,7.8,14.6,0.113,14556.699999989,14557.600000025,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825318,24468.00
07/08/2014 09:15,2,0.406,ACTIVE,213.96,337.84,60.033,1404825304,"274151322000083","019011112586793",27.81,17.30,0,333.03,342.95,11.5,9.2,0.066,183868.9,183868.9,15002,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825319,24469.00
07/08/2014 09:15,2,0.416,ACTIVE,214.64,337.84,60.038,1404825304,"274151322000076","019011112586793",28.59,17.30,0,333.33,343.55,12.1,9.7,0.071,189937.9,189937.9,14977,0,0,0,L,1151911521,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825320,24470.00
07/08/2014 09:15,2,0.258,ACTIVE,214.19,405.17,60.033,1404825304,"274151322000094","019011112586793",38.07,18.70,0,333.63,433.42,9.9,7.7,0.057,126153.1,126153.1,15325,0,0,0,L,1151911521,1,121.55,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825321,24471.00
07/08/2014 09:15,2,0.432,ACTIVE,213.74,337.24,60.049,1404825304,"274151322000052","019011112586793",27.81,17.30,0,332.43,342.65,12.2,9.8,0.066,184421.0,184421.0,14940,0,0,0,L,1151911521,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825322,24472.00
07/08/2014 09:15,2,0.406,ACTIVE,214.41,337.24,60.033,1404825304,"274151322000085","019011112586793",27.83,17.30,0,333.63,342.95,11.6,9.2,0.062,183437.7,183437.7,14900,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825323,24473.00
07/08/2014 09:15,2,0.408,ACTIVE,214.19,338.44,60.033,1404825304,"274151322000087","019011112586793",27.61,20.70,0,333.03,343.25,11.4,9.1,0.066,175532.8,175532.8,14942,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825324,24474.00
07/08/2014 09:15,2,0.383,ACTIVE,213.74,336.04,60.033,1404825304,"274151322000088","019011112586793",27.75,17.30,0,332.13,342.35,10.8,8.5,0.062,177962.9,177962.9,14920,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825325,24475.00
07/08/2014 09:15,2,0.410,ACTIVE,214.19,338.74,60.038,1404825304,"274151322000095","019011112586793",27.83,17.00,0,332.73,342.35,11.6,9.3,0.066,188108.8,188108.8,14967,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825326,24476.00
07/08/2014 09:15,2,0.230,ACTIVE,214.87,433.12,60.033,1404825304,"274151322000068","019011112586793",41.03,19.80,0,335.14,436.13,9.6,7.3,0.044,124214.9,124214.9,15372,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825327,24477.00
07/08/2014 09:15,2,0.408,ACTIVE,213.96,339.34,60.033,1404825304,"274151322000054","019011112586793",27.71,17.30,0,331.83,342.95,11.4,9.1,0.071,181730.1,181730.1,15048,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404825328,24478.00
07/08/2014 09:30,1,0.709,ACTIVE,212.6,380.05,60.03,1404826204,"040051121000097","019011112586793",26.96,15,0.150,315.11,441.81,19.0,14.8,0.021,14679.400000036,14682.100000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826207,24479.00
07/08/2014 09:30,1,0.772,ACTIVE,212.0,424.13,60.00,1404826204,"040051121000095","019011112586793",23.33,14,0.136,312.03,437.53,17.9,15.7,0.000,13160.400000036,13162.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826208,24480.00
07/08/2014 09:30,1,0.468,ACTIVE,212.9,389.56,60.03,1404826204,"033051125000132","019011112586793",35.16,15,0.160,316.35,440.56,16.4,16.1,0.009,14467.9,14470.1,230,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826209,24481.00
07/08/2014 09:30,1,0.459,ACTIVE,212.7,381.09,60.00,1404826204,"033051125000135","019011112586793",35.04,15,0.164,318.11,441.85,16.0,12.4,0.015,12396.199999964,12398.599999964,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826211,24482.00
07/08/2014 09:30,1,0.748,ACTIVE,212.2,374.62,60.03,1404826204,"040051121000116","019011112586793",26.01,13,0.149,311.19,439.75,19.3,12.0,0.025,14464.300000011,14466.999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826212,24483.00
07/08/2014 09:30,1,0.714,ACTIVE,212.7,392.92,60.03,1404826204,"040051121000068","019011112586793",23.64,14,0.149,316.54,439.78,16.8,15.4,0.007,13348.5,13350.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826214,24484.00
07/08/2014 09:30,1,0.526,ACTIVE,212.2,407.35,60.03,1404826204,"033051125000118","019011112586793",39.83,15,0.134,313.56,442.76,20.8,13.6,0.008,17409.9,17413.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826215,24485.00
07/08/2014 09:30,1,0.545,ACTIVE,212.5,347.76,60.00,1404826204,"033051125000150","019011112586793",39.51,15,0.166,315.78,442.15,21.4,25.0,0.188,16342.300000012,16345.699999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826216,24486.00
07/08/2014 09:30,1,0.708,ACTIVE,212.5,383.94,60.03,1404826204,"040051121000185","019011112586793",25.03,14,0.169,314.29,439.95,17.6,13.3,0.015,17369.6,17372.1,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826218,24487.00
07/08/2014 09:30,1,0.689,ACTIVE,213.0,400.59,60.00,1404826204,"040051121000195","019011112586793",25.02,14,0.141,316.60,441.75,17.1,14.3,0.069,14557.600000025,14560.100000025,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826219,24488.00
07/08/2014 09:30,2,0.756,ACTIVE,214.19,343.55,60.006,1404826204,"274151322000083","019011112586793",29.20,17.50,0,330.93,349.56,22.4,19.6,0.159,183872.6,183872.6,15003,0,0,0,L,1151911521,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826220,24489.00
07/08/2014 09:30,2,0.785,ACTIVE,214.87,341.75,60.006,1404826204,"274151322000076","019011112586793",29.78,17.80,0,332.43,350.17,23.7,21.0,0.150,189941.9,189941.9,14978,0,0,0,L,1151911521,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826221,24490.00
07/08/2014 09:30,2,0.508,ACTIVE,214.19,414.49,60.028,1404826204,"274151322000094","019011112586793",39.00,19.30,0,334.54,440.04,20.0,17.4,0.124,126156.4,126156.4,15326,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826222,24491.00
07/08/2014 09:30,2,0.777,ACTIVE,214.19,340.25,60.006,1404826204,"274151322000052","019011112586793",29.22,17.50,0,329.73,349.56,23.0,20.3,0.150,184424.9,184424.9,14941,0,0,0,L,1151911521,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826223,24492.00
07/08/2014 09:30,2,0.762,ACTIVE,214.19,339.34,60.012,1404826204,"274151322000085","019011112586793",29.00,17.50,0,330.93,348.96,22.4,19.7,0.141,183441.4,183441.4,14901,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826224,24493.00
07/08/2014 09:30,2,0.748,ACTIVE,214.19,338.74,59.996,1404826204,"274151322000087","019011112586793",29.14,21.00,0,331.83,349.56,22.1,19.4,0.141,175536.5,175536.5,14943,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826225,24494.00
