ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 09:30,2,0.732,ACTIVE,213.74,342.35,60.001,1404826204,"274151322000088","019011112586793",28.84,17.50,0,331.23,348.96,21.4,18.7,0.133,177966.4,177966.4,14921,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826226,24495.00
07/08/2014 09:30,2,0.779,ACTIVE,214.41,339.04,60.006,1404826204,"274151322000095","019011112586793",29.14,17.50,0,331.23,349.26,23.0,20.3,0.146,188112.6,188112.6,14968,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826226,24496.00
07/08/2014 09:30,2,0.527,ACTIVE,214.87,413.29,60.001,1404826204,"274151322000068","019011112586793",38.96,20.30,0,335.14,452.06,20.9,18.2,0.119,124218.2,124218.2,15373,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826227,24497.00
07/08/2014 09:30,2,0.766,ACTIVE,213.96,342.35,60.006,1404826204,"274151322000054","019011112586793",28.84,17.80,0,329.73,349.26,22.4,19.6,0.146,181733.9,181733.9,15049,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404826228,24498.00
07/08/2014 09:45,1,0.669,ACTIVE,212.4,377.75,60.03,1404827104,"040051121000097","019011112586793",26.51,15,0.139,313.65,441.40,17.6,12.5,0.016,14682.100000024,14686,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827106,24499.00
07/08/2014 09:45,1,0.734,ACTIVE,212.3,415.06,60.00,1404827104,"040051121000095","019011112586793",22.93,15,0.139,310.10,437.93,16.7,11.2,0.042,13162.699999988,13165.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827107,24500.00
07/08/2014 09:45,1,0.439,ACTIVE,212.9,383.06,60.03,1404827104,"033051125000132","019011112586793",34.95,15,0.045,315.48,440.73,15.2,7.6,0.158,14470.1,14473.4,232,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827109,24501.00
07/08/2014 09:45,1,0.426,ACTIVE,212.9,400.27,60.03,1404827104,"033051125000135","019011112586793",35.05,15,0.109,317.43,442.13,14.8,14.8,0.093,12398.599999964,12401.899999964,227,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827110,24502.00
07/08/2014 09:45,1,0.694,ACTIVE,212.8,360.02,60.00,1404827104,"040051121000116","019011112586793",26.10,14,0.160,310.91,440.35,18.0,15.2,0.057,14466.999999999,14470.700000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827111,24503.00
07/08/2014 09:45,1,0.677,ACTIVE,212.6,340.23,60.03,1404827104,"040051121000068","019011112586793",23.23,15,0.150,316.36,439.93,15.6,11.4,0.127,13350.800000012,13354,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827113,24504.00
07/08/2014 09:45,1,0.497,ACTIVE,212.3,326.82,60.03,1404827104,"033051125000118","019011112586793",39.36,15,0.187,316.49,444.09,19.4,25.7,0.278,17413.2,17417.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827114,24505.00
07/08/2014 09:45,1,0.511,ACTIVE,212.1,337.77,60.03,1404827104,"033051125000150","019011112586793",39.43,15,0.176,314.75,441.97,20.0,16.5,0.224,16345.699999988,16350.300000012,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827116,24506.00
07/08/2014 09:45,1,0.662,ACTIVE,212.7,331.73,60.03,1404827104,"040051121000185","019011112586793",24.81,15,0.101,314.08,440.02,16.3,6.3,0.243,17372.1,17375.5,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827117,24507.00
07/08/2014 09:45,1,0.636,ACTIVE,212.6,431.22,60.00,1404827104,"040051121000195","019011112586793",25.08,15,0.018,317.22,440.92,15.8,14.0,0.033,14560.100000025,14563.500000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827118,24508.00
07/08/2014 09:45,2,0.709,ACTIVE,213.96,342.35,60.022,1404827104,"274151322000083","019011112586793",28.75,18.00,0,329.13,351.37,20.6,18.0,0.141,183877.5,183877.5,15004,0,0,0,L,1151911521,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827119,24509.00
07/08/2014 09:45,2,0.717,ACTIVE,214.19,343.55,60.012,1404827104,"274151322000076","019011112586793",30.10,18.00,0,330.93,352.27,21.9,19.2,0.137,189947.2,189947.2,14979,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827120,24510.00
07/08/2014 09:45,2,0.471,ACTIVE,213.74,417.49,60.017,1404827104,"274151322000094","019011112586793",39.18,20.00,0,333.63,434.02,18.6,16.1,0.115,126160.8,126160.8,15327,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827121,24511.00
07/08/2014 09:45,2,0.732,ACTIVE,213.74,337.84,60.017,1404827104,"274151322000052","019011112586793",28.84,18.00,0,328.22,351.97,21.4,18.8,0.141,184430.0,184430.0,14942,0,0,0,L,1151911521,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827122,24512.00
07/08/2014 09:45,2,0.701,ACTIVE,213.96,342.95,60.022,1404827104,"274151322000085","019011112586793",29.16,18.00,0,329.43,351.67,20.7,18.1,0.128,183446.4,183446.4,14902,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827123,24513.00
07/08/2014 09:45,2,0.695,ACTIVE,213.96,341.75,60.017,1404827104,"274151322000087","019011112586793",28.90,21.50,0,329.43,352.27,20.4,17.7,0.128,175541.4,175541.4,14944,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827124,24514.00
07/08/2014 09:45,2,0.688,ACTIVE,213.51,341.45,60.017,1404827104,"274151322000088","019011112586793",28.39,18.00,0,330.63,351.07,19.7,17.1,0.124,177971.2,177971.2,14922,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827125,24515.00
07/08/2014 09:45,2,0.711,ACTIVE,213.96,342.65,60.038,1404827104,"274151322000095","019011112586793",29.46,17.80,0,329.73,351.67,21.2,18.6,0.128,188117.7,188117.7,14969,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827126,24516.00
07/08/2014 09:45,2,0.488,ACTIVE,214.19,418.39,60.012,1404827104,"274151322000068","019011112586793",39.28,21.00,0,334.54,433.42,19.4,16.8,0.115,124222.8,124222.8,15374,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827127,24517.00
07/08/2014 09:45,2,0.707,ACTIVE,213.74,342.05,60.022,1404827104,"274151322000054","019011112586793",28.77,18.30,0,329.43,351.67,20.6,18.0,0.133,181738.8,181738.8,15050,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404827127,24518.00
07/08/2014 10:00,1,0.579,ACTIVE,212.6,367.30,60.00,1404828005,"040051121000097","019011112586793",26.36,16,0.135,313.58,441.65,15.2,14.5,0.020,14686,14689.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828008,24519.00
07/08/2014 10:00,1,0.644,ACTIVE,212.2,405.64,60.03,1404828005,"040051121000095","019011112586793",22.86,15,0.095,312.17,437.88,14.6,12.4,0.000,13165.699999988,13169.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828009,24520.00
07/08/2014 10:00,1,0.377,ACTIVE,212.4,417.49,60.00,1404828005,"033051125000132","019011112586793",35.06,15,0.117,314.33,440.95,13.1,8.3,0.000,14473.4,14476.6,234,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828010,24521.00
07/08/2014 10:00,1,0.367,ACTIVE,212.8,327.97,60.03,1404828005,"033051125000135","019011112586793",34.68,16,0.102,315.97,442.10,12.6,6.9,0.233,12401.899999964,12405.099999964,229,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828011,24522.00
07/08/2014 10:00,1,0.612,ACTIVE,212.3,395.54,60.03,1404828005,"040051121000116","019011112586793",25.52,15,0.136,310.73,440.40,15.5,10.4,0.002,14470.700000047,14474.600000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828013,24523.00
07/08/2014 10:00,1,0.582,ACTIVE,212.4,358.76,60.00,1404828005,"040051121000068","019011112586793",23.10,15,0.137,314.57,439.96,13.3,11.1,0.023,13354,13357.300000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828014,24524.00
07/08/2014 10:00,1,0.420,ACTIVE,212.6,386.47,60.00,1404828005,"033051125000118","019011112586793",39.03,15,0.164,314.43,442.48,16.3,15.3,0.015,17417.7,17422.3,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828016,24525.00
07/08/2014 10:00,1,0.437,ACTIVE,212.9,332.79,60.03,1404828005,"033051125000150","019011112586793",39.36,15,0.155,314.08,442.25,17.1,20.8,0.187,16350.300000012,16355,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828017,24526.00
07/08/2014 10:00,1,0.568,ACTIVE,212.8,401.76,60.00,1404828005,"040051121000185","019011112586793",24.34,15,0.147,314.27,440.09,13.7,11.6,0.000,17375.5,17378.9,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828018,24527.00
07/08/2014 10:00,1,0.551,ACTIVE,213.3,370.86,60.00,1404828005,"040051121000195","019011112586793",24.12,15,0.154,317.95,441.43,13.2,14.5,0.016,14563.500000001,14567.100000025,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828019,24528.00
07/08/2014 10:00,2,0.623,ACTIVE,213.96,340.55,59.980,1404828005,"274151322000083","019011112586793",28.17,18.30,0,331.23,351.67,17.8,15.3,0.115,183882.6,183882.6,15005,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828020,24529.00
07/08/2014 10:00,2,0.643,ACTIVE,214.64,338.44,60.017,1404828005,"274151322000076","019011112586793",29.24,18.30,0,330.63,352.57,19.0,16.4,0.119,189952.6,189952.6,14980,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828021,24530.00
07/08/2014 10:00,2,0.416,ACTIVE,214.41,402.16,60.001,1404828005,"274151322000094","019011112586793",37.83,20.30,0,334.24,435.53,15.9,13.5,0.102,126165.3,126165.3,15328,0,0,0,L,1151911521,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828022,24531.00
07/08/2014 10:00,2,0.637,ACTIVE,213.96,339.95,60.006,1404828005,"274151322000052","019011112586793",28.80,18.30,0,330.33,351.97,18.6,16.0,0.115,184435.2,184435.2,14943,0,0,0,L,1151911521,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828023,24532.00
07/08/2014 10:00,2,0.615,ACTIVE,214.41,338.74,60.006,1404828005,"274151322000085","019011112586793",28.67,18.30,0,330.63,351.67,17.9,15.3,0.110,183451.4,183451.4,14903,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828024,24533.00
07/08/2014 10:00,2,0.627,ACTIVE,214.41,338.74,60.006,1404828005,"274151322000087","019011112586793",27.85,22.00,0,330.93,351.67,17.7,15.1,0.110,175546.4,175546.4,14945,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828025,24534.00
07/08/2014 10:00,2,0.607,ACTIVE,213.74,341.45,60.028,1404828005,"274151322000088","019011112586793",27.77,18.30,0,330.03,356.48,17.1,14.6,0.106,177976.0,177976.0,14923,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828026,24535.00
07/08/2014 10:00,2,0.635,ACTIVE,214.19,338.74,59.980,1404828005,"274151322000095","019011112586793",28.57,18.30,0,329.73,351.67,18.4,15.9,0.115,188123.0,188123.0,14970,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828027,24536.00
07/08/2014 10:00,2,0.420,ACTIVE,214.87,417.19,60.006,1404828005,"274151322000068","019011112586793",39.32,21.30,0,334.84,435.83,16.7,14.2,0.093,124227.5,124227.5,15375,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828028,24537.00
07/08/2014 10:00,2,0.617,ACTIVE,214.19,339.04,60.006,1404828005,"274151322000054","019011112586793",28.63,18.70,0,329.73,351.67,17.9,15.4,0.115,181743.9,181743.9,15051,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828029,24538.00
07/08/2014 10:15,1,1.011,ALERT,213.7,400.20,60.00,1404828904,"040051121000097","019011112586793",26.71,16,0.206,313.82,441.40,26.8,15.4,0.032,14689.800000012,14694.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404828907,24539.00
07/08/2014 10:15,1,1.049,ACTIVE,212.7,371.82,60.00,1404828904,"040051121000095","019011112586793",23.59,15,0.198,311.63,438.66,24.6,26.0,0.041,13169.100000024,13172.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828908,24540.00
07/08/2014 10:15,1,0.674,ACTIVE,213.2,343.13,60.00,1404828904,"033051125000132","019011112586793",34.02,16,0.196,314.22,440.95,22.8,25.7,0.146,14476.6,14480.4,236,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828909,24541.00
07/08/2014 10:15,1,0.636,ACTIVE,213.4,342.62,60.00,1404828904,"033051125000135","019011112586793",36.00,16,0.201,316.79,442.42,22.7,27.0,0.159,12405.099999964,12408.799999964,231,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828911,24542.00
07/08/2014 10:15,1,1.012,ACTIVE,213.1,378.16,60.00,1404828904,"040051121000116","019011112586793",26.98,15,0.234,309.89,439.97,27.1,33.2,0.060,14474.600000023,14478.800000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828912,24543.00
07/08/2014 10:15,1,0.998,ACTIVE,213.3,402.14,60.00,1404828904,"040051121000068","019011112586793",23.94,15,0.158,314.26,440.58,23.7,14.6,0.015,13357.300000012,13361,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828913,24544.00
07/08/2014 10:15,1,0.742,ACTIVE,213.0,438.02,60.00,1404828904,"033051125000118","019011112586793",40.36,15,0.182,317.31,443.98,29.8,15.2,0.018,17422.3,17427.4,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828915,24545.00
07/08/2014 10:15,1,0.755,ACTIVE,212.6,341.16,60.00,1404828904,"033051125000150","019011112586793",40.46,15,0.174,316.71,443.83,30.4,19.1,0.311,16355,16360,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828916,24546.00
07/08/2014 10:15,1,0.990,ACTIVE,213.3,396.26,60.03,1404828904,"040051121000185","019011112586793",25.82,15,0.191,314.29,440.77,25.4,21.0,0.026,17378.9,17382.9,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828917,24547.00
07/08/2014 10:15,1,0.979,ACTIVE,213.3,365.64,60.00,1404828904,"040051121000195","019011112586793",25.74,15,0.198,316.43,441.73,25.0,22.8,0.093,14567.100000025,14571.100000025,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828919,24548.00
07/08/2014 10:15,2,1.062,ACTIVE,213.96,341.45,59.990,1404828904,"274151322000083","019011112586793",29.04,18.70,0,330.63,355.58,31.2,28.2,0.217,183888.2,183888.2,15006,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828920,24549.00
07/08/2014 10:15,2,1.086,ACTIVE,214.64,341.75,59.996,1404828904,"274151322000076","019011112586793",30.12,18.70,0,331.23,357.08,33.1,30.1,0.225,189958.5,189958.5,14981,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828921,24550.00
07/08/2014 10:15,2,0.697,ACTIVE,213.96,425.61,59.996,1404828904,"274151322000094","019011112586793",40.22,20.70,0,331.83,446.65,28.3,25.4,0.186,126170.2,126170.2,15329,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828922,24551.00
07/08/2014 10:15,2,1.072,ACTIVE,213.74,343.55,60.017,1404828904,"274151322000052","019011112586793",29.46,18.70,0,329.43,355.88,32.0,29.0,0.212,184441.0,184441.0,14944,0,0,0,L,1151911521,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828923,24552.00
07/08/2014 10:15,2,1.045,ACTIVE,214.19,342.35,59.996,1404828904,"274151322000085","019011112586793",29.54,18.70,0,330.93,355.88,31.3,28.3,0.203,183457.0,183457.0,14904,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828923,24553.00
07/08/2014 10:15,2,1.033,ACTIVE,214.19,342.05,59.996,1404828904,"274151322000087","019011112586793",29.40,22.50,0,330.63,355.58,30.8,27.8,0.208,175551.9,175551.9,14946,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828924,24554.00
07/08/2014 10:15,2,1.027,ACTIVE,213.51,343.55,60.006,1404828904,"274151322000088","019011112586793",29.10,18.30,0,330.63,355.58,30.3,27.3,0.199,177981.4,177981.4,14924,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828925,24555.00
07/08/2014 10:15,2,1.066,ACTIVE,213.96,345.66,60.012,1404828904,"274151322000095","019011112586793",29.88,18.30,0,330.63,355.88,32.3,29.2,0.208,188128.7,188128.7,14971,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828926,24556.00
07/08/2014 10:15,2,0.697,ACTIVE,214.87,431.32,59.990,1404828904,"274151322000068","019011112586793",40.77,21.80,0,331.83,447.85,28.7,25.8,0.181,124232.6,124232.6,15376,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828927,24557.00
07/08/2014 10:15,2,1.057,ACTIVE,213.96,342.05,59.985,1404828904,"274151322000054","019011112586793",29.24,19.00,0,330.33,355.88,31.3,28.3,0.208,181749.5,181749.5,15052,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404828928,24558.00
07/08/2014 10:30,1,0.843,ACTIVE,213.7,332.89,60.00,1404829804,"040051121000097","019011112586793",26.97,17,0.171,313.25,443.74,22.6,20.4,0.209,14694.199999988,14700.400000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829806,24559.00
07/08/2014 10:30,1,0.899,ACTIVE,212.9,376.57,60.03,1404829804,"040051121000095","019011112586793",23.41,15,0.157,312.17,438.25,20.9,22.1,0.199,13172.600000024,13177.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829807,24560.00
07/08/2014 10:30,1,0.557,ACTIVE,213.6,390.80,60.03,1404829804,"033051125000132","019011112586793",35.27,16,0.158,315.87,441.26,19.5,14.7,0.016,14480.4,14485.5,238,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829809,24561.00
07/08/2014 10:30,1,0.546,ACTIVE,213.7,357.85,60.00,1404829804,"033051125000135","019011112586793",35.16,17,0.158,317.83,442.66,19.1,15.5,0.091,12408.799999964,12414.299999964,233,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829810,24562.00
07/08/2014 10:30,1,0.883,ACTIVE,213.4,338.45,60.03,1404829804,"040051121000116","019011112586793",26.09,15,0.190,309.66,442.33,22.9,15.8,0.218,14478.800000011,14484.999999999,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829811,24563.00
07/08/2014 10:30,1,0.838,ACTIVE,213.1,409.89,60.03,1404829804,"040051121000068","019011112586793",23.89,16,0.156,316.47,440.38,19.9,11.6,0.005,13361,13366.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829813,24564.00
07/08/2014 10:30,1,0.630,ACTIVE,212.9,371.22,60.00,1404829804,"033051125000118","019011112586793",39.91,16,0.202,315.42,444.28,25.0,26.5,0.081,17427.4,17434.7,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829814,24565.00
07/08/2014 10:30,1,0.647,ACTIVE,213.1,408.88,60.00,1404829804,"033051125000150","019011112586793",39.84,16,0.192,316.33,443.92,25.6,16.5,0.020,16360,16367.199999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829816,24566.00
07/08/2014 10:30,1,0.834,ACTIVE,213.4,335.75,60.03,1404829804,"040051121000185","019011112586793",25.29,16,0.165,314.00,442.49,21.0,26.1,0.235,17382.9,17388.6,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829818,24567.00
07/08/2014 10:30,1,0.823,ACTIVE,213.4,390.20,60.03,1404829804,"040051121000195","019011112586793",25.18,16,0.169,316.66,443.09,20.6,15.0,0.182,14571.100000025,14576.900000037,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829819,24568.00
07/08/2014 10:30,2,0.889,ACTIVE,214.87,341.45,60.001,1404829804,"274151322000083","019011112586793",29.30,19.30,0,334.24,359.78,26.4,23.5,0.177,183895.9,183895.9,15007,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829820,24569.00
07/08/2014 10:30,2,0.932,ACTIVE,215.54,343.55,60.028,1404829804,"274151322000076","019011112586793",29.80,19.00,0,334.84,360.38,28.1,25.2,0.186,189966.8,189966.8,14982,0,0,0,L,1151911521,1,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829821,24570.00
07/08/2014 10:30,2,0.611,ACTIVE,214.64,409.98,60.012,1404829804,"274151322000094","019011112586793",38.68,21.30,0,332.13,450.26,24.0,21.2,0.155,126177.2,126177.2,15330,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829822,24571.00
07/08/2014 10:30,2,0.920,ACTIVE,214.41,341.45,60.001,1404829804,"274151322000052","019011112586793",29.10,19.00,0,333.33,359.48,27.2,24.3,0.172,184448.9,184448.9,14945,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829823,24572.00
07/08/2014 10:30,2,0.898,ACTIVE,215.09,342.05,60.006,1404829804,"274151322000085","019011112586793",29.10,19.00,0,334.84,359.18,26.5,23.6,0.159,183464.8,183464.8,14905,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829824,24573.00
07/08/2014 10:30,2,0.887,ACTIVE,214.64,340.85,60.006,1404829804,"274151322000087","019011112586793",28.94,23.30,0,334.24,360.08,26.0,23.1,0.159,175559.5,175559.5,14947,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829825,24574.00
07/08/2014 10:30,2,0.873,ACTIVE,214.19,339.65,60.001,1404829804,"274151322000088","019011112586793",28.82,18.70,0,333.93,358.88,25.5,22.7,0.159,177988.9,177988.9,14925,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829826,24575.00
07/08/2014 10:30,2,0.908,ACTIVE,214.64,340.85,60.006,1404829804,"274151322000095","019011112586793",29.72,19.00,0,333.93,359.48,27.3,24.4,0.168,188136.8,188136.8,14972,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829827,24576.00
07/08/2014 10:30,2,0.617,ACTIVE,215.54,419.60,60.012,1404829804,"274151322000068","019011112586793",39.52,22.00,0,333.03,457.17,24.7,21.9,0.155,124239.7,124239.7,15377,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829827,24577.00
07/08/2014 10:30,2,0.898,ACTIVE,214.41,341.75,60.006,1404829804,"274151322000054","019011112586793",29.00,19.30,0,330.33,359.18,26.5,23.6,0.168,181757.2,181757.2,15053,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404829828,24578.00
07/08/2014 10:45,1,0.990,ACTIVE,212.8,360.99,60.00,1404830704,"040051121000097","019011112586793",26.84,17,0.233,312.92,443.00,26.4,33.1,0.107,14700.400000036,14706.300000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830707,24579.00
07/08/2014 10:45,1,1.033,ACTIVE,212.7,360.40,60.00,1404830704,"040051121000095","019011112586793",23.73,15,0.172,312.18,438.26,24.4,26.5,0.061,13177.900000036,13182.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830708,24580.00
07/08/2014 10:45,1,0.663,ACTIVE,213.7,397.53,60.00,1404830704,"033051125000132","019011112586793",34.50,16,0.133,316.84,441.23,22.7,10.5,0.076,14485.5,14490.5,240,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830709,24581.00
07/08/2014 10:45,1,0.633,ACTIVE,213.3,408.76,60.00,1404830704,"033051125000135","019011112586793",35.66,16,0.133,317.28,442.45,22.4,10.8,0.013,12414.299999964,12419.299999964,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830711,24582.00
07/08/2014 10:45,1,1.001,ACTIVE,213.1,408.76,60.00,1404830704,"040051121000116","019011112586793",26.87,15,0.162,310.76,442.15,26.7,20.1,0.018,14484.999999999,14490.800000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830712,24583.00
07/08/2014 10:45,1,0.994,ACTIVE,213.2,390.61,60.00,1404830704,"040051121000068","019011112586793",23.78,16,0.167,316.45,440.46,23.5,17.6,0.024,13366.400000036,13371.400000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830714,24584.00
07/08/2014 10:45,1,0.739,ACTIVE,212.9,409.65,60.00,1404830704,"033051125000118","019011112586793",40.13,15,0.195,316.41,444.20,29.5,24.0,0.041,17434.7,17441.5,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830715,24585.00
07/08/2014 10:45,1,0.745,ACTIVE,212.8,377.91,60.00,1404830704,"033051125000150","019011112586793",40.50,16,0.260,311.62,443.80,30.0,37.6,0.115,16367.199999988,16374.199999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830716,24586.00
07/08/2014 10:45,1,0.965,ACTIVE,213.2,344.46,60.00,1404830704,"040051121000185","019011112586793",25.83,16,0.210,314.91,440.67,24.8,28.0,0.157,17388.6,17394.1,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830718,24587.00
07/08/2014 10:45,1,0.961,ALERT,213.4,360.86,60.00,1404830704,"040051121000195","019011112586793",25.74,15,0.217,317.87,441.53,24.6,29.1,0.101,14576.900000037,14582.500000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404830719,24588.00
07/08/2014 10:45,2,1.039,ACTIVE,213.96,347.46,59.985,1404830704,"274151322000083","019011112586793",29.50,19.30,0,331.53,357.08,31.0,28.0,0.203,183903.2,183903.2,15008,0,0,0,L,1151911521,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830720,24589.00
07/08/2014 10:45,2,1.084,ACTIVE,214.64,348.06,59.996,1404830704,"274151322000076","019011112586793",30.06,19.00,0,334.54,357.98,33.0,30.0,0.230,189974.6,189974.6,14983,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830721,24590.00
07/08/2014 10:45,2,0.695,ACTIVE,213.74,425.31,59.980,1404830704,"274151322000094","019011112586793",39.72,21.30,0,332.13,450.86,28.0,25.1,0.186,126183.8,126183.8,15331,0,0,0,L,1151911521,1,121.78,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830722,24591.00
07/08/2014 10:45,2,1.059,ACTIVE,213.96,345.96,59.985,1404830704,"274151322000052","019011112586793",29.54,19.00,0,333.63,357.68,31.7,28.7,0.190,184456.4,184456.4,14946,0,0,0,L,1151911521,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830723,24592.00
07/08/2014 10:45,2,1.035,ACTIVE,213.96,340.55,59.980,1404830704,"274151322000085","019011112586793",29.54,19.30,0,333.93,357.38,31.1,28.0,0.199,183472.1,183472.1,14906,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830724,24593.00
07/08/2014 10:45,2,1.041,ACTIVE,214.19,340.85,59.980,1404830704,"274151322000087","019011112586793",28.73,23.80,0,333.63,356.78,30.3,27.4,0.199,175566.7,175566.7,14948,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830725,24594.00
07/08/2014 10:45,2,1.018,ACTIVE,213.74,346.26,59.985,1404830704,"274151322000088","019011112586793",29.06,19.00,0,333.63,356.48,30.0,27.0,0.186,177995.9,177995.9,14926,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830726,24595.00
07/08/2014 10:45,2,1.072,ACTIVE,213.51,347.16,59.980,1404830704,"274151322000095","019011112586793",29.70,19.00,0,333.33,356.78,32.2,29.2,0.217,188144.4,188144.4,14973,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830727,24596.00
07/08/2014 10:45,2,0.717,ACTIVE,214.87,424.41,59.980,1404830704,"274151322000068","019011112586793",39.94,22.00,0,331.83,450.26,28.6,25.7,0.177,124246.5,124246.5,15378,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830728,24597.00
07/08/2014 10:45,2,1.039,ACTIVE,213.96,339.95,59.996,1404830704,"274151322000054","019011112586793",29.56,19.30,0,333.03,357.08,31.1,28.1,0.194,181764.5,181764.5,15054,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404830729,24598.00
07/08/2014 11:00,1,2.215,ACTIVE,212.6,307.58,60.03,1404831604,"040051121000097","019011112586793",27.28,17,0.379,290.22,448.60,60.1,67.7,0.381,14706.300000012,14716.800000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831606,24599.00
07/08/2014 11:00,1,2.220,ACTIVE,212.9,347.44,60.03,1404831604,"040051121000095","019011112586793",24.58,16,0.330,297.26,445.77,54.3,43.1,0.375,13182.900000036,13192.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831607,24600.00
07/08/2014 11:00,1,1.427,ACTIVE,212.8,352.70,60.03,1404831604,"033051125000132","019011112586793",36.26,17,0.342,303.69,447.05,51.5,54.0,0.414,14490.5,14499.3,242,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831609,24601.00
07/08/2014 11:00,1,1.418,ACTIVE,213.2,344.12,60.00,1404831604,"033051125000135","019011112586793",36.12,17,0.340,305.09,448.62,50.9,54.6,0.412,12419.299999964,12428.399999964,237,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831610,24602.00
07/08/2014 11:00,1,2.233,ACTIVE,213.3,311.47,60.03,1404831604,"040051121000116","019011112586793",26.98,15,0.376,290.10,448.25,59.9,57.0,0.376,14490.800000011,14501.200000047,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831612,24603.00
07/08/2014 11:00,1,2.210,ACTIVE,213.7,399.84,60.03,1404831604,"040051121000068","019011112586793",24.72,17,0.289,291.48,447.69,54.3,53.1,0.283,13371.400000036,13380.900000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831613,24604.00
07/08/2014 11:00,1,1.714,ACTIVE,213.3,311.03,60.03,1404831604,"033051125000118","019011112586793",32.10,16,0.352,291.16,449.80,54.7,57.9,0.345,17441.5,17452.3,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831614,24605.00
07/08/2014 11:00,1,1.731,ACTIVE,213.2,415.31,60.03,1404831604,"033051125000150","019011112586793",32.24,17,0.280,291.42,448.47,55.5,37.7,0.148,16374.199999988,16385.100000024,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831616,24606.00
07/08/2014 11:00,1,2.194,ACTIVE,213.5,327.58,60.00,1404831604,"040051121000185","019011112586793",26.68,16,0.306,288.99,448.79,58.2,61.0,0.391,17394.1,17404.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831617,24607.00
07/08/2014 11:00,1,2.200,ACTIVE,213.5,388.88,60.00,1404831604,"040051121000195","019011112586793",26.69,16,0.312,291.65,447.56,58.4,62.9,0.151,14582.500000001,14592.800000013,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831618,24608.00
07/08/2014 11:00,2,2.318,ACTIVE,213.74,354.37,60.022,1404831604,"274151322000083","019011112586793",29.92,20.00,0,324.02,376.01,70.3,65.9,0.504,183915.9,183915.9,15009,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831619,24609.00
07/08/2014 11:00,2,2.436,ACTIVE,214.87,365.19,60.001,1404831604,"274151322000076","019011112586793",30.59,20.00,0,329.43,378.72,75.5,70.9,0.513,189988.2,189988.2,14984,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831620,24610.00
07/08/2014 11:00,2,1.562,ACTIVE,213.96,432.22,60.006,1404831604,"274151322000094","019011112586793",40.00,21.80,0,333.93,467.39,63.2,59.1,0.438,126195.1,126195.1,15332,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831621,24611.00
07/08/2014 11:00,2,2.348,ACTIVE,213.74,356.18,59.996,1404831604,"274151322000052","019011112586793",29.96,20.00,0,324.02,376.62,71.2,66.8,0.491,184469.3,184469.3,14947,0,0,0,L,1151911521,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831622,24612.00
07/08/2014 11:00,2,2.320,ACTIVE,213.96,361.29,60.001,1404831604,"274151322000085","019011112586793",29.92,20.00,0,323.41,376.31,70.3,65.9,0.477,183484.8,183484.8,14907,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831623,24613.00
07/08/2014 11:00,2,2.291,ACTIVE,213.96,355.88,59.996,1404831604,"274151322000087","019011112586793",29.44,25.00,0,321.61,375.41,68.3,64.0,0.468,175579.1,175579.1,14949,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831624,24614.00
07/08/2014 11:00,2,2.275,ACTIVE,213.51,362.19,59.990,1404831604,"274151322000088","019011112586793",29.94,19.80,0,322.81,376.01,69.0,64.6,0.460,178008.3,178008.3,14927,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831625,24615.00
07/08/2014 11:00,2,2.428,ACTIVE,213.74,364.59,60.001,1404831604,"274151322000095","019011112586793",30.28,20.00,0,325.82,377.52,74.5,70.0,0.499,188157.8,188157.8,14974,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831626,24616.00
07/08/2014 11:00,2,1.529,ACTIVE,214.64,446.05,59.985,1404831604,"274151322000068","019011112586793",41.09,22.50,0,334.24,471.90,63.8,59.6,0.429,124258.0,124258.0,15379,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831627,24617.00
07/08/2014 11:00,2,2.311,ACTIVE,213.96,363.39,59.996,1404831604,"274151322000054","019011112586793",30.04,20.30,0,324.32,376.92,70.3,65.9,0.477,181777.3,181777.3,15055,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404831628,24618.00
07/08/2014 11:15,1,3.131,ACTIVE,214.9,345.73,60.00,1404832506,"040051121000097","019011112586793",27.19,18,0.377,297.02,451.61,84.7,80.7,0.396,14716.800000012,14733.699999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832508,24619.00
07/08/2014 11:15,1,3.108,ACTIVE,214.3,341.59,59.96,1404832506,"040051121000095","019011112586793",24.66,18,0.334,296.76,447.04,76.2,71.4,0.356,13192.199999988,13206.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832510,24620.00
07/08/2014 11:15,1,2.028,ACTIVE,215.0,329.22,60.00,1404832506,"033051125000132","019011112586793",36.07,18,0.320,300.04,450.02,72.8,68.4,0.346,14499.3,14513.6,244,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832511,24621.00
07/08/2014 11:15,1,2.120,ACTIVE,214.7,319.97,60.00,1404832506,"033051125000135","019011112586793",26.92,18,0.344,303.14,449.20,56.8,63.3,0.347,12428.399999964,12440.899999964,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832512,24622.00
07/08/2014 11:15,1,3.101,ACTIVE,214.1,323.15,60.00,1404832506,"040051121000116","019011112586793",27.16,17,0.371,295.26,451.10,83.8,79.2,0.391,14501.200000047,14516.200000047,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832514,24623.00
07/08/2014 11:15,1,3.114,ACTIVE,215.4,345.65,60.00,1404832506,"040051121000068","019011112586793",24.69,18,0.338,299.88,449.48,76.5,72.6,0.360,13380.900000036,13395.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832515,24624.00
07/08/2014 11:15,1,2.300,ACTIVE,214.3,324.04,60.00,1404832506,"033051125000118","019011112586793",40.69,17,0.417,300.17,450.61,93.1,89.3,0.438,17452.3,17466.1,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832516,24625.00
07/08/2014 11:15,1,2.313,ACTIVE,215.1,327.86,59.96,1404832506,"033051125000150","019011112586793",40.65,18,0.420,298.92,449.76,93.6,89.9,0.436,16385.100000024,16399,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832517,24626.00
07/08/2014 11:15,1,3.095,ACTIVE,214.8,331.75,60.00,1404832506,"040051121000185","019011112586793",26.80,17,0.366,298.50,451.29,82.5,78.5,0.386,17404.2,17420.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832519,24627.00
07/08/2014 11:15,1,3.117,ACTIVE,214.6,342.75,60.00,1404832506,"040051121000195","019011112586793",26.71,17,0.369,300.81,449.29,82.8,78.9,0.387,14592.800000013,14607.800000013,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832520,24628.00
07/08/2014 11:15,2,3.291,ACTIVE,216.00,350.77,59.964,1404832506,"274151322000083","019011112586793",29.72,24.50,0,333.93,379.62,99.0,93.6,0.393,183935.7,183935.7,15010,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832521,24629.00
07/08/2014 11:15,2,3.455,ACTIVE,216.45,353.17,59.969,1404832506,"274151322000076","019011112586793",30.34,24.80,0,334.84,379.62,106.1,100.5,0.407,190009.3,190009.3,14985,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832522,24630.00
07/08/2014 11:15,2,2.141,ACTIVE,216.00,439.13,59.969,1404832506,"274151322000094","019011112586793",40.95,26.30,0,398.26,470.09,88.4,83.4,0.340,126212.8,126212.8,15333,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832523,24631.00
07/08/2014 11:15,2,3.305,ACTIVE,215.77,345.66,59.980,1404832506,"274151322000052","019011112586793",29.90,24.00,0,333.63,379.92,100.1,94.7,0.376,184489.3,184489.3,14948,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832524,24632.00
07/08/2014 11:15,2,3.295,ACTIVE,216.00,351.07,59.975,1404832506,"274151322000085","019011112586793",29.72,23.50,0,334.54,379.62,99.2,93.8,0.371,183504.5,183504.5,14908,0,0,0,L,1151911521,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832525,24633.00
07/08/2014 11:15,2,3.248,ACTIVE,216.00,344.45,59.969,1404832506,"274151322000087","019011112586793",29.32,29.30,0,333.63,379.32,96.4,91.1,0.362,175598.3,175598.3,14950,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832526,24634.00
07/08/2014 11:15,2,3.242,ACTIVE,215.77,343.55,59.932,1404832506,"274151322000088","019011112586793",29.66,23.50,0,333.63,379.62,97.4,92.1,0.358,178027.7,178027.7,14928,0,0,0,L,1151911521,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832527,24635.00
07/08/2014 11:15,2,3.400,ACTIVE,215.77,351.37,59.969,1404832506,"274151322000095","019011112586793",30.42,24.30,0,334.24,379.32,104.7,99.1,0.398,188178.6,188178.6,14975,0,0,0,L,1151911521,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832528,24636.00
07/08/2014 11:15,2,2.240,ACTIVE,216.67,431.92,59.990,1404832506,"274151322000068","019011112586793",40.02,26.80,0,411.48,477.61,90.1,85.0,0.331,124275.9,124275.9,15380,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832529,24637.00
07/08/2014 11:15,2,3.289,ACTIVE,215.77,345.06,59.964,1404832506,"274151322000054","019011112586793",29.74,24.30,0,333.63,380.22,99.2,93.8,0.380,181797.0,181797.0,15056,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404832530,24638.00
07/08/2014 11:30,1,1.465,ACTIVE,212.4,326.65,60.00,1404833404,"040051121000097","019011112586793",26.75,18,0.244,298.51,449.94,39.0,39.9,0.308,14733.699999988,14747.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833406,24639.00
07/08/2014 11:30,1,1.497,ACTIVE,212.9,342.04,60.00,1404833404,"040051121000095","019011112586793",23.98,18,0.209,298.25,446.57,35.7,34.6,0.193,13206.199999988,13218.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833408,24640.00
07/08/2014 11:30,1,0.953,ACTIVE,213.0,365.08,60.00,1404833404,"033051125000132","019011112586793",35.08,18,0.203,301.73,449.08,33.2,25.2,0.205,14513.6,14525.6,246,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833409,24641.00
