ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 11:30,1,0.933,ACTIVE,213.1,355.53,60.00,1404833404,"033051125000135","019011112586793",35.41,19,0.212,299.39,449.01,32.8,26.9,0.151,12440.899999964,12451.699999964,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833410,24642.00
07/08/2014 11:30,1,1.470,ACTIVE,213.1,355.51,60.00,1404833404,"040051121000116","019011112586793",26.70,17,0.248,297.89,448.22,39.0,37.4,0.196,14516.200000047,14530.100000023,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833412,24643.00
07/08/2014 11:30,1,1.460,ACTIVE,213.6,339.79,60.00,1404833404,"040051121000068","019011112586793",24.09,18,0.222,302.37,449.58,35.0,35.5,0.230,13395.5,13407.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833413,24644.00
07/08/2014 11:30,1,1.086,ACTIVE,213.0,376.69,60.00,1404833404,"033051125000118","019011112586793",39.83,18,0.288,299.01,450.98,43.0,45.3,0.188,17466.1,17481.8,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833414,24645.00
07/08/2014 11:30,1,1.093,ACTIVE,213.1,355.89,60.00,1404833404,"033051125000150","019011112586793",40.10,18,0.278,299.83,450.50,43.6,45.5,0.288,16399,16414.800000012,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833416,24646.00
07/08/2014 11:30,1,1.428,ACTIVE,212.6,375.38,60.00,1404833404,"040051121000185","019011112586793",25.98,18,0.213,299.14,448.96,36.9,35.2,0.109,17420.5,17434.1,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833417,24647.00
07/08/2014 11:30,1,1.424,ACTIVE,212.3,399.84,60.03,1404833404,"040051121000195","019011112586793",25.95,18,0.221,300.68,448.91,36.8,29.7,0.073,14607.800000013,14621.400000037,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833418,24648.00
07/08/2014 11:30,2,1.545,ACTIVE,213.51,345.36,60.012,1404833404,"274151322000083","019011112586793",29.28,23.30,0,327.62,376.92,45.8,42.3,0.327,183952.5,183952.5,15011,0,0,0,L,1151911521,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833419,24649.00
07/08/2014 11:30,2,1.627,ACTIVE,214.19,343.25,60.017,1404833404,"274151322000076","019011112586793",29.90,23.30,0,328.52,377.52,49.2,45.6,0.345,190027.4,190027.4,14986,0,0,0,L,1151911521,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833420,24650.00
07/08/2014 11:30,2,1.025,ACTIVE,213.29,425.31,59.975,1404833404,"274151322000094","019011112586793",39.84,24.30,0,398.56,473.40,41.6,38.2,0.278,126227.9,126227.9,15334,0,0,0,L,1151911521,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833421,24651.00
07/08/2014 11:30,2,1.564,ACTIVE,213.29,343.85,59.985,1404833404,"274151322000052","019011112586793",29.42,23.30,0,330.03,377.82,46.6,43.0,0.314,184506.3,184506.3,14949,0,0,0,L,1151911521,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833422,24652.00
07/08/2014 11:30,2,1.543,ACTIVE,213.29,346.26,59.990,1404833404,"274151322000085","019011112586793",29.26,23.00,0,330.93,378.12,45.8,42.2,0.305,183521.3,183521.3,14909,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833423,24653.00
07/08/2014 11:30,2,1.521,ACTIVE,213.29,341.75,59.969,1404833404,"274151322000087","019011112586793",28.57,29.00,0,329.73,377.82,44.1,40.6,0.296,175614.5,175614.5,14951,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833424,24654.00
07/08/2014 11:30,2,1.506,ACTIVE,212.83,345.66,59.969,1404833404,"274151322000088","019011112586793",29.16,22.50,0,328.52,377.52,44.6,41.1,0.287,178044.2,178044.2,14929,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833425,24655.00
07/08/2014 11:30,2,1.617,ACTIVE,213.29,348.36,59.985,1404833404,"274151322000095","019011112586793",29.54,23.30,0,328.52,376.92,48.4,44.8,0.318,188196.4,188196.4,14976,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833426,24656.00
07/08/2014 11:30,2,1.023,ACTIVE,213.96,432.52,59.985,1404833404,"274151322000068","019011112586793",40.28,25.00,0,400.96,469.79,41.2,37.8,0.278,124291.0,124291.0,15381,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833427,24657.00
07/08/2014 11:30,2,1.539,ACTIVE,213.06,343.55,59.985,1404833404,"274151322000054","019011112586793",29.36,23.50,0,327.32,377.82,45.8,42.2,0.301,181813.8,181813.8,15057,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404833428,24658.00
07/08/2014 11:45,1,1.658,ACTIVE,214.4,392.41,60.03,1404834305,"040051121000097","019011112586793",27.04,18,0.286,311.69,441.78,44.6,46.3,0.152,14747.800000012,14757.199999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834308,24659.00
07/08/2014 11:45,1,1.669,ACTIVE,213.9,401.26,60.03,1404834305,"040051121000095","019011112586793",24.55,18,0.229,309.34,440.62,40.7,30.3,0.076,13218.400000036,13226.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834309,24660.00
07/08/2014 11:45,1,1.098,ACTIVE,214.3,354.12,60.03,1404834305,"033051125000132","019011112586793",34.94,18,0.240,315.92,442.96,38.1,37.6,0.200,14525.6,14533.5,248,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834310,24661.00
07/08/2014 11:45,1,1.063,ACTIVE,214.0,372.78,60.03,1404834305,"033051125000135","019011112586793",35.67,18,0.233,315.62,444.59,37.7,29.8,0.166,12451.699999964,12459.599999964,243,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834312,24662.00
07/08/2014 11:45,1,1.677,ACTIVE,213.8,409.53,60.03,1404834305,"040051121000116","019011112586793",26.73,17,0.267,309.82,438.70,44.6,34.1,0.141,14530.100000023,14539.200000047,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834313,24663.00
07/08/2014 11:45,1,1.672,ACTIVE,214.4,406.79,60.03,1404834305,"040051121000068","019011112586793",24.13,18,0.238,314.75,442.54,40.1,31.3,0.110,13407.699999988,13416,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834314,24664.00
07/08/2014 11:45,1,1.228,ACTIVE,213.5,402.78,60.03,1404834305,"033051125000118","019011112586793",40.26,18,0.309,304.66,449.60,49.2,39.2,0.278,17481.8,17492.5,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834316,24665.00
07/08/2014 11:45,1,1.239,ACTIVE,214.2,342.04,60.03,1404834305,"033051125000150","019011112586793",40.25,18,0.325,305.45,448.37,49.6,39.3,0.397,16414.800000012,16425.5,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834317,24666.00
07/08/2014 11:45,1,1.624,ACTIVE,214.1,366.15,60.03,1404834305,"040051121000185","019011112586793",26.26,18,0.266,312.08,442.55,42.4,42.1,0.206,17434.1,17442.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834318,24667.00
07/08/2014 11:45,1,1.626,ACTIVE,213.9,341.13,60.03,1404834305,"040051121000195","019011112586793",26.14,18,0.262,314.72,443.30,42.3,42.7,0.311,14621.400000037,14630.300000013,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834319,24668.00
07/08/2014 11:45,2,1.738,ACTIVE,214.64,344.76,60.017,1404834305,"274151322000083","019011112586793",29.68,22.50,0,333.33,368.80,52.3,48.5,0.371,183963.8,183963.8,15012,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834320,24669.00
07/08/2014 11:45,2,1.846,ACTIVE,215.77,346.26,60.017,1404834305,"274151322000076","019011112586793",30.18,22.50,0,333.63,371.51,56.5,52.6,0.384,190039.6,190039.6,14987,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834321,24670.00
07/08/2014 11:45,2,1.164,ACTIVE,215.09,426.51,60.017,1404834305,"274151322000094","019011112586793",40.02,24.00,0,336.34,450.26,47.2,43.6,0.327,126238.0,126238.0,15335,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834322,24671.00
07/08/2014 11:45,2,1.760,ACTIVE,214.64,347.46,60.017,1404834305,"274151322000052","019011112586793",29.78,22.30,0,333.03,369.40,53.1,49.4,0.354,184517.8,184517.8,14950,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834323,24672.00
07/08/2014 11:45,2,1.775,ACTIVE,215.09,347.76,60.017,1404834305,"274151322000085","019011112586793",29.10,22.50,0,334.24,369.70,52.4,48.6,0.354,183532.6,183532.6,14910,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834324,24673.00
07/08/2014 11:45,2,1.750,ACTIVE,214.87,345.96,60.017,1404834305,"274151322000087","019011112586793",28.57,29.30,0,333.63,368.80,50.6,46.9,0.345,175625.4,175625.4,14952,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834325,24674.00
07/08/2014 11:45,2,1.715,ACTIVE,214.41,347.76,60.017,1404834305,"274151322000088","019011112586793",29.40,22.00,0,333.63,368.80,51.1,47.4,0.345,178055.2,178055.2,14930,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834326,24675.00
07/08/2014 11:45,2,1.842,ACTIVE,214.87,353.77,60.022,1404834305,"274151322000095","019011112586793",29.78,22.50,0,333.33,370.30,55.6,51.7,0.376,188208.4,188208.4,14977,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834327,24676.00
07/08/2014 11:45,2,1.199,ACTIVE,215.54,425.91,60.017,1404834305,"274151322000068","019011112586793",39.56,24.50,0,337.84,449.35,47.6,44.0,0.309,124301.3,124301.3,15382,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834328,24677.00
07/08/2014 11:45,2,1.760,ACTIVE,214.87,348.36,60.017,1404834305,"274151322000054","019011112586793",29.40,22.80,0,333.33,369.40,52.5,48.7,0.358,181825.1,181825.1,15058,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404834329,24678.00
07/08/2014 12:00,1,1.232,ACTIVE,214.7,361.19,60.07,1404835204,"040051121000097","019011112586793",26.69,18,0.201,303.36,448.74,32.7,25.1,0.179,14757.199999988,14766.199999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835206,24679.00
07/08/2014 12:00,1,1.274,ACTIVE,214.1,421.68,60.07,1404835204,"040051121000095","019011112586793",23.83,18,0.181,312.48,440.55,30.2,18.1,0.019,13226.5,13234.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835208,24680.00
07/08/2014 12:00,1,0.832,ACTIVE,215.4,336.48,60.07,1404835204,"033051125000132","019011112586793",33.36,19,0.183,315.79,443.06,27.6,31.5,0.297,14533.5,14540.9,250,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835209,24681.00
07/08/2014 12:00,1,0.782,ACTIVE,214.7,427.06,60.03,1404835204,"033051125000135","019011112586793",35.64,18,0.179,317.31,444.79,27.7,17.6,0.017,12459.599999964,12467.099999964,245,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835211,24682.00
07/08/2014 12:00,1,1.255,ACTIVE,214.5,373.50,60.07,1404835204,"040051121000116","019011112586793",26.50,17,0.183,303.09,447.59,33.1,25.3,0.086,14539.200000047,14547.900000035,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835212,24683.00
07/08/2014 12:00,1,1.254,ACTIVE,214.9,417.37,60.03,1404835204,"040051121000068","019011112586793",23.69,19,0.210,317.96,442.58,29.5,22.5,0.030,13416,13423.800000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835213,24684.00
07/08/2014 12:00,1,0.919,ACTIVE,214.7,341.98,60.03,1404835204,"033051125000118","019011112586793",39.92,18,0.230,304.32,449.89,36.5,30.1,0.270,17492.5,17502.4,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835215,24685.00
07/08/2014 12:00,1,0.934,ACTIVE,214.8,335.21,60.03,1404835204,"033051125000150","019011112586793",39.94,18,0.240,304.87,448.35,37.1,38.5,0.270,16425.5,16435.5,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835216,24686.00
07/08/2014 12:00,1,1.209,ACTIVE,214.8,400.72,60.03,1404835204,"040051121000185","019011112586793",25.88,18,0.232,305.25,447.34,31.1,30.0,0.037,17442.8,17451.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835217,24687.00
07/08/2014 12:00,1,1.208,ACTIVE,214.6,420.73,60.03,1404835204,"040051121000195","019011112586793",25.74,18,0.229,306.57,447.35,30.9,31.5,0.021,14630.300000013,14638.800000013,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835218,24688.00
07/08/2014 12:00,2,1.287,ACTIVE,215.32,349.86,60.028,1404835204,"274151322000083","019011112586793",29.34,22.30,0,334.84,372.41,38.3,35.0,0.274,183974.6,183974.6,15013,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835219,24689.00
07/08/2014 12:00,2,1.359,ACTIVE,216.00,346.26,60.022,1404835204,"274151322000076","019011112586793",30.02,22.30,0,336.64,374.81,41.4,38.0,0.283,190051.3,190051.3,14988,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835220,24690.00
07/08/2014 12:00,2,0.867,ACTIVE,215.54,420.50,60.028,1404835204,"274151322000094","019011112586793",39.20,24.30,0,397.35,452.36,34.8,31.6,0.239,126247.6,126247.6,15336,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835221,24691.00
07/08/2014 12:00,2,1.303,ACTIVE,214.87,350.47,60.028,1404835204,"274151322000052","019011112586793",29.52,22.00,0,334.24,372.71,39.0,35.7,0.261,184528.8,184528.8,14951,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835222,24692.00
07/08/2014 12:00,2,1.295,ACTIVE,215.54,344.45,60.022,1404835204,"274151322000085","019011112586793",29.16,22.50,0,335.44,372.41,38.3,35.0,0.252,183543.4,183543.4,14911,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835223,24693.00
07/08/2014 12:00,2,1.281,ACTIVE,215.54,346.56,60.022,1404835204,"274151322000087","019011112586793",28.49,29.80,0,335.14,371.81,37.0,33.8,0.247,175635.8,175635.8,14953,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835224,24694.00
07/08/2014 12:00,2,1.277,ACTIVE,215.09,345.06,60.038,1404835204,"274151322000088","019011112586793",28.67,22.00,0,334.84,371.81,37.0,33.8,0.243,178065.7,178065.7,14931,0,0,0,L,1151911521,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835225,24695.00
07/08/2014 12:00,2,1.357,ACTIVE,215.54,348.66,60.028,1404835204,"274151322000095","019011112586793",29.54,22.50,0,335.14,373.91,40.6,37.3,0.265,188219.8,188219.8,14978,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835226,24696.00
07/08/2014 12:00,2,0.852,ACTIVE,216.00,429.82,60.028,1404835204,"274151322000068","019011112586793",40.41,24.50,0,397.05,460.47,35.1,32.0,0.230,124311.1,124311.1,15383,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835227,24697.00
07/08/2014 12:00,2,1.285,ACTIVE,215.32,345.66,60.022,1404835204,"274151322000054","019011112586793",29.38,22.50,0,333.93,372.71,38.2,35.0,0.256,181835.9,181835.9,15059,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404835228,24698.00
07/08/2014 12:15,1,1.339,ACTIVE,214.4,364.55,60.00,1404836104,"040051121000097","019011112586793",26.54,18,0.210,314.00,441.39,35.3,35.1,0.229,14766.199999988,14775.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836106,24699.00
07/08/2014 12:15,1,1.364,ACTIVE,214.4,329.16,60.03,1404836104,"040051121000095","019011112586793",23.95,18,0.161,313.71,440.51,32.5,22.1,0.324,13234.300000012,13242.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836107,24700.00
07/08/2014 12:15,1,0.892,ACTIVE,214.2,399.03,60.03,1404836104,"033051125000132","019011112586793",33.62,19,0.188,318.08,443.00,29.8,20.6,0.146,14540.9,14548.5,252,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836109,24701.00
07/08/2014 12:15,1,0.844,ACTIVE,214.4,390.22,60.03,1404836104,"033051125000135","019011112586793",35.65,18,0.230,320.26,444.66,29.9,22.6,0.112,12467.099999964,12474.899999964,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836110,24702.00
07/08/2014 12:15,1,1.345,ACTIVE,213.9,330.73,60.03,1404836104,"040051121000116","019011112586793",26.64,17,0.221,311.62,443.40,35.6,35.2,0.267,14547.900000035,14556.900000035,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836111,24703.00
07/08/2014 12:15,1,1.338,ACTIVE,214.0,328.64,60.03,1404836104,"040051121000068","019011112586793",23.96,18,0.231,319.75,442.62,31.9,38.1,0.233,13423.800000012,13431.800000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836113,24704.00
07/08/2014 12:15,1,0.989,ACTIVE,214.0,408.81,60.03,1404836104,"033051125000118","019011112586793",40.04,18,0.233,304.83,449.90,39.4,31.2,0.081,17502.4,17512.6,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836114,24705.00
07/08/2014 12:15,1,1.002,ACTIVE,214.4,376.31,60.00,1404836104,"033051125000150","019011112586793",39.99,18,0.259,305.30,448.67,39.9,31.7,0.214,16435.5,16445.699999988,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836115,24706.00
07/08/2014 12:15,1,1.307,ACTIVE,214.3,381.61,60.03,1404836104,"040051121000185","019011112586793",25.89,18,0.190,314.83,442.69,33.6,25.9,0.074,17451.2,17459.7,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836117,24707.00
07/08/2014 12:15,1,1.312,ACTIVE,214.2,349.17,60.03,1404836104,"040051121000195","019011112586793",25.69,18,0.208,317.17,443.14,33.5,34.1,0.189,14638.800000013,14647.500000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836118,24708.00
07/08/2014 12:15,2,1.393,ACTIVE,215.54,345.06,60.006,1404836104,"274151322000083","019011112586793",29.24,22.50,0,335.14,370.90,41.2,37.9,0.292,183985.6,183985.6,15014,0,0,0,L,1151911521,1,122.46,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836119,24709.00
07/08/2014 12:15,2,1.459,ACTIVE,215.77,346.86,60.006,1404836104,"274151322000076","019011112586793",30.16,22.30,0,336.64,373.31,44.5,41.1,0.301,190063.2,190063.2,14989,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836120,24710.00
07/08/2014 12:15,2,0.900,ACTIVE,215.77,429.22,60.006,1404836104,"274151322000094","019011112586793",40.55,24.30,0,336.94,448.45,36.7,33.5,0.243,126257.5,126257.5,15337,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836121,24711.00
07/08/2014 12:15,2,1.424,ACTIVE,215.54,346.56,60.012,1404836104,"274151322000052","019011112586793",29.12,22.30,0,334.84,370.90,42.1,38.7,0.283,184540.0,184540.0,14952,0,0,0,L,1151911521,1,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836123,24712.00
07/08/2014 12:15,2,1.391,ACTIVE,215.77,350.77,60.012,1404836104,"274151322000085","019011112586793",29.30,22.50,0,336.34,370.90,41.3,38.0,0.278,183554.4,183554.4,14912,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836123,24713.00
07/08/2014 12:15,2,1.385,ACTIVE,215.54,348.96,60.033,1404836104,"274151322000087","019011112586793",28.51,30.30,0,335.14,369.70,40.0,36.7,0.270,175646.4,175646.4,14954,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836124,24714.00
07/08/2014 12:15,2,1.365,ACTIVE,215.32,346.86,60.006,1404836104,"274151322000088","019011112586793",29.04,22.00,0,335.14,370.60,40.1,36.8,0.270,178076.4,178076.4,14932,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836125,24715.00
07/08/2014 12:15,2,1.453,ACTIVE,215.54,346.56,59.985,1404836104,"274151322000095","019011112586793",29.80,22.80,0,334.84,372.41,43.8,40.4,0.292,188231.5,188231.5,14979,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836126,24716.00
07/08/2014 12:15,2,0.953,ACTIVE,216.45,420.50,60.012,1404836104,"274151322000068","019011112586793",39.48,24.80,0,337.84,455.67,38.1,34.9,0.247,124321.1,124321.1,15384,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836127,24717.00
07/08/2014 12:15,2,1.393,ACTIVE,215.77,345.96,60.006,1404836104,"274151322000054","019011112586793",29.20,22.80,0,335.14,371.21,41.2,37.9,0.278,181846.9,181846.9,15060,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404836128,24718.00
07/08/2014 12:30,1,2.055,ACTIVE,214.1,396.49,60.00,1404837005,"040051121000097","019011112586793",26.96,19,0.284,302.09,448.32,55.1,45.2,0.260,14775.5,14786.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837007,24719.00
07/08/2014 12:30,1,2.059,ACTIVE,214.2,409.94,60.00,1404837005,"040051121000095","019011112586793",24.51,18,0.316,316.31,440.52,50.2,38.1,0.137,13242.199999988,13251.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837008,24720.00
07/08/2014 12:30,1,1.354,ACTIVE,215.1,354.20,60.00,1404837005,"033051125000132","019011112586793",35.02,19,0.305,318.80,442.93,47.2,47.2,0.347,14548.5,14557.7,254,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837010,24721.00
07/08/2014 12:30,1,1.328,ACTIVE,214.5,341.35,60.00,1404837005,"033051125000135","019011112586793",35.60,19,0.303,321.33,444.41,47.0,49.9,0.380,12474.899999964,12483.999999964,249,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837011,24722.00
07/08/2014 12:30,1,2.073,ACTIVE,214.4,335.12,60.00,1404837005,"040051121000116","019011112586793",26.88,18,0.268,303.44,447.83,55.4,40.6,0.373,14556.900000035,14567.800000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837012,24723.00
07/08/2014 12:30,1,2.090,ACTIVE,214.2,374.12,60.00,1404837005,"040051121000068","019011112586793",24.22,19,0.321,320.28,442.50,50.3,39.5,0.351,13431.800000012,13441.600000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837013,24724.00
07/08/2014 12:30,1,1.610,ACTIVE,213.9,320.94,60.00,1404837005,"033051125000118","019011112586793",33.95,19,0.311,301.42,449.80,54.4,62.7,0.328,17512.6,17524.7,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837015,24725.00
07/08/2014 12:30,1,1.628,ACTIVE,214.8,319.52,60.00,1404837005,"033051125000150","019011112586793",33.46,19,0.333,302.81,448.70,54.2,53.5,0.362,16445.699999988,16457.900000036,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837016,24726.00
07/08/2014 12:30,1,2.081,ACTIVE,214.6,335.04,60.00,1404837005,"040051121000185","019011112586793",26.10,18,0.296,305.46,448.14,54.0,56.9,0.364,17459.7,17470.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837017,24727.00
07/08/2014 12:30,1,2.079,ACTIVE,214.1,336.33,60.00,1404837005,"040051121000195","019011112586793",26.21,19,0.338,303.44,447.56,54.2,59.6,0.285,14647.500000001,14658.000000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837018,24728.00
07/08/2014 12:30,2,2.129,ACTIVE,216.45,363.09,59.996,1404837005,"274151322000083","019011112586793",29.70,23.00,0,336.34,374.81,64.0,59.9,0.451,183998.6,183998.6,15015,0,0,0,L,1151911521,1,123.14,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837019,24729.00
07/08/2014 12:30,2,2.268,ACTIVE,217.13,357.68,59.975,1404837005,"274151322000076","019011112586793",30.18,22.80,0,337.84,379.92,69.2,64.9,0.477,190077.3,190077.3,14990,0,0,0,L,1151911521,1,123.36,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837020,24730.00
07/08/2014 12:30,2,1.447,ACTIVE,216.90,431.62,60.001,1404837005,"274151322000094","019011112586793",39.80,24.80,0,397.35,455.97,58.4,54.4,0.398,126269.2,126269.2,15338,0,0,0,L,1151911521,1,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837022,24731.00
07/08/2014 12:30,2,2.168,ACTIVE,216.67,363.09,59.980,1404837005,"274151322000052","019011112586793",29.58,22.80,0,336.04,375.11,64.9,60.7,0.438,184553.2,184553.2,14953,0,0,0,L,1151911521,1,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837023,24732.00
07/08/2014 12:30,2,2.129,ACTIVE,216.67,356.48,59.996,1404837005,"274151322000085","019011112586793",29.70,23.00,0,336.94,375.41,64.2,60.0,0.433,183567.5,183567.5,14913,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837024,24733.00
07/08/2014 12:30,2,2.125,ACTIVE,216.67,359.48,59.996,1404837005,"274151322000087","019011112586793",28.80,31.00,0,336.04,374.81,62.1,58.0,0.420,175659.0,175659.0,14955,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837025,24734.00
07/08/2014 12:30,2,2.111,ACTIVE,216.67,361.29,60.001,1404837005,"274151322000088","019011112586793",29.34,22.50,0,336.34,375.11,62.7,58.6,0.407,178089.1,178089.1,14933,0,0,0,L,1151911521,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837026,24735.00
07/08/2014 12:30,2,2.279,ACTIVE,216.67,360.38,60.012,1404837005,"274151322000095","019011112586793",29.62,23.30,0,336.34,376.62,68.3,64.0,0.446,188245.4,188245.4,14980,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837027,24736.00
07/08/2014 12:30,2,1.451,ACTIVE,217.13,434.93,59.996,1404837005,"274151322000068","019011112586793",39.80,25.30,0,397.66,455.06,58.4,54.4,0.389,124333.0,124333.0,15385,0,0,0,L,1151911521,1,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837028,24737.00
07/08/2014 12:30,2,2.152,ACTIVE,216.45,362.19,59.985,1404837005,"274151322000054","019011112586793",29.38,23.30,0,336.04,375.11,64.1,59.9,0.424,181859.9,181859.9,15061,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837029,24738.00
07/08/2014 12:45,1,1.672,ACTIVE,213.8,358.24,60.03,1404837904,"040051121000097","019011112586793",26.67,19,0.282,300.38,448.54,44.3,44.6,0.287,14786.199999988,14798.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837907,24739.00
07/08/2014 12:45,1,1.683,ACTIVE,213.9,349.28,60.03,1404837904,"040051121000095","019011112586793",24.14,19,0.238,299.91,446.35,40.4,39.9,0.267,13251.800000012,13262.600000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837909,24740.00
07/08/2014 12:45,1,1.087,ACTIVE,214.3,404.29,60.03,1404837904,"033051125000132","019011112586793",35.03,20,0.218,303.52,446.46,37.9,29.2,0.093,14557.7,14568,257,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837911,24741.00
07/08/2014 12:45,1,1.054,ACTIVE,213.7,396.15,60.03,1404837904,"033051125000135","019011112586793",35.64,19,0.231,305.42,448.70,37.4,36.3,0.075,12483.999999964,12494.599999964,252,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837913,24742.00
07/08/2014 12:45,1,1.672,ACTIVE,213.3,331.45,60.03,1404837904,"040051121000116","019011112586793",26.57,18,0.274,298.76,448.57,44.2,45.2,0.321,14567.800000011,14580.100000023,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837915,24743.00
07/08/2014 12:45,1,1.648,ACTIVE,214.0,400.97,60.03,1404837904,"040051121000068","019011112586793",24.24,19,0.234,304.47,447.78,39.7,32.0,0.123,13441.600000024,13452.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837917,24744.00
07/08/2014 12:45,1,1.216,ACTIVE,213.6,400.89,60.03,1404837904,"033051125000118","019011112586793",40.33,19,0.308,299.80,449.41,48.8,38.7,0.275,17524.7,17537.1,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837919,24745.00
07/08/2014 12:45,1,1.231,ACTIVE,213.6,425.44,60.03,1404837904,"033051125000150","019011112586793",40.01,19,0.298,300.78,448.56,49.0,43.5,0.113,16457.900000036,16470.199999988,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837921,24746.00
07/08/2014 12:45,1,1.611,ACTIVE,213.8,345.92,60.00,1404837904,"040051121000185","019011112586793",26.00,19,0.267,302.63,448.98,41.7,41.3,0.298,17470.2,17482.1,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837923,24747.00
07/08/2014 12:45,1,1.603,ACTIVE,213.1,383.85,60.03,1404837904,"040051121000195","019011112586793",26.06,19,0.244,301.80,448.00,41.5,36.1,0.253,14658.000000001,14669.900000037,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837925,24748.00
07/08/2014 12:45,2,1.750,ACTIVE,215.32,357.98,60.022,1404837904,"274151322000083","019011112586793",29.24,23.50,0,336.34,380.82,51.8,48.1,0.362,184013.3,184013.3,15017,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837927,24749.00
07/08/2014 12:45,2,1.857,ACTIVE,216.45,354.67,60.017,1404837904,"274151322000076","019011112586793",29.72,23.30,0,337.24,384.43,55.9,52.0,0.380,190093.2,190093.2,14992,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837928,24750.00
07/08/2014 12:45,2,1.166,ACTIVE,215.54,430.42,60.012,1404837904,"274151322000094","019011112586793",39.62,25.00,0,397.05,460.17,46.5,42.9,0.309,126282.4,126282.4,15340,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837930,24751.00
07/08/2014 12:45,2,1.746,ACTIVE,215.32,354.37,60.012,1404837904,"274151322000052","019011112586793",29.64,23.30,0,336.34,381.42,52.4,48.7,0.345,184568.1,184568.1,14955,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837932,24752.00
07/08/2014 12:45,2,1.736,ACTIVE,216.22,358.88,60.012,1404837904,"274151322000085","019011112586793",29.60,23.30,0,337.24,381.12,52.0,48.2,0.345,183582.2,183582.2,14915,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837933,24753.00
07/08/2014 12:45,2,1.719,ACTIVE,215.77,357.98,60.017,1404837904,"274151322000087","019011112586793",28.77,32.00,0,336.94,380.22,50.0,46.4,0.336,175673.2,175673.2,14956,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837934,24754.00
07/08/2014 12:45,2,1.725,ACTIVE,215.32,359.48,60.012,1404837904,"274151322000088","019011112586793",28.88,23.00,0,335.74,381.42,50.5,46.8,0.331,178103.4,178103.4,14934,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837935,24755.00
07/08/2014 12:45,2,1.828,ACTIVE,215.77,359.78,60.006,1404837904,"274151322000095","019011112586793",29.82,23.50,0,335.74,381.12,55.3,51.4,0.362,188261.1,188261.1,14981,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837936,24756.00
07/08/2014 12:45,2,1.178,ACTIVE,216.45,427.71,60.012,1404837904,"274151322000068","019011112586793",39.70,25.50,0,398.26,464.38,47.5,44.0,0.314,124346.4,124346.4,15386,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837937,24757.00
07/08/2014 12:45,2,1.752,ACTIVE,215.54,358.28,60.022,1404837904,"274151322000054","019011112586793",29.20,23.80,0,336.04,381.73,51.9,48.1,0.336,181874.5,181874.5,15062,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404837938,24758.00
07/08/2014 13:00,1,1.763,ACTIVE,213.6,361.23,60.07,1404838804,"040051121000097","019011112586793",27.14,18,0.310,302.18,448.26,47.6,49.4,0.339,14798.699999988,14809.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838807,24759.00
07/08/2014 13:00,1,1.789,ACTIVE,213.2,333.00,60.07,1404838804,"040051121000095","019011112586793",24.36,18,0.276,311.79,439.96,43.3,32.9,0.305,13262.600000024,13272.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838808,24760.00
07/08/2014 13:00,1,1.167,ACTIVE,213.5,340.46,60.03,1404838804,"033051125000132","019011112586793",34.91,19,0.254,315.06,439.17,40.5,41.3,0.305,14568,14577,259,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838809,24761.00
07/08/2014 13:00,1,1.132,ACTIVE,213.4,409.65,60.07,1404838804,"033051125000135","019011112586793",35.73,19,0.237,316.81,442.99,40.2,31.7,0.079,12494.599999964,12503.799999964,254,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838811,24762.00
07/08/2014 13:00,1,1.775,ACTIVE,213.3,336.73,60.07,1404838804,"040051121000116","019011112586793",26.85,18,0.298,301.47,447.54,47.4,48.8,0.379,14580.100000023,14590.700000047,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838812,24763.00
07/08/2014 13:00,1,1.753,ACTIVE,214.1,402.82,60.07,1404838804,"040051121000068","019011112586793",24.50,19,0.274,316.37,440.38,42.7,34.8,0.104,13452.699999988,13462.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838813,24764.00
07/08/2014 13:00,1,1.306,ACTIVE,213.1,422.15,60.07,1404838804,"033051125000118","019011112586793",40.41,18,0.277,302.13,449.87,52.5,43.0,0.116,17537.1,17548.900000036,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838814,24765.00
07/08/2014 13:00,1,1.314,ACTIVE,213.9,366.92,60.07,1404838804,"033051125000150","019011112586793",40.43,18,0.281,302.65,448.49,52.8,42.3,0.329,16470.199999988,16482,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838816,24766.00
07/08/2014 13:00,1,1.730,ACTIVE,213.6,387.66,60.07,1404838804,"040051121000185","019011112586793",26.28,18,0.281,316.15,445.11,45.2,35.4,0.198,17482.1,17492.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838817,24767.00
07/08/2014 13:00,1,1.720,ACTIVE,213.4,377.34,60.07,1404838804,"040051121000195","019011112586793",26.38,18,0.287,305.53,446.90,45.1,38.7,0.306,14669.900000037,14680.199999989,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838818,24768.00
07/08/2014 13:00,2,1.848,ACTIVE,215.32,351.67,60.038,1404838804,"274151322000083","019011112586793",29.72,23.30,0,335.74,372.11,55.6,51.8,0.393,184026.2,184026.2,15018,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838819,24769.00
07/08/2014 13:00,2,1.941,ACTIVE,216.22,349.56,60.038,1404838804,"274151322000076","019011112586793",30.53,23.00,0,337.24,374.81,60.0,56.0,0.420,190107.1,190107.1,14993,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838820,24770.00
07/08/2014 13:00,2,1.234,ACTIVE,215.54,429.52,60.038,1404838804,"274151322000094","019011112586793",40.45,24.80,0,393.45,459.87,50.5,46.9,0.323,126294.0,126294.0,15341,0,0,0,L,1151911521,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838821,24771.00
07/08/2014 13:00,2,1.873,ACTIVE,215.32,350.77,60.033,1404838804,"274151322000052","019011112586793",29.72,23.00,0,335.74,372.41,56.3,52.4,0.376,184581.1,184581.1,14956,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838822,24772.00
07/08/2014 13:00,2,1.863,ACTIVE,215.54,351.07,60.012,1404838804,"274151322000085","019011112586793",29.52,23.00,0,336.64,372.41,55.7,51.8,0.380,183595.0,183595.0,14916,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838823,24773.00
07/08/2014 13:00,2,1.842,ACTIVE,216.00,347.76,60.049,1404838804,"274151322000087","019011112586793",28.86,32.40,0,335.44,371.51,53.8,50.0,0.358,175685.6,175685.6,14958,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838825,24774.00
07/08/2014 13:00,2,1.818,ACTIVE,215.32,348.36,60.038,1404838804,"274151322000088","019011112586793",29.50,22.80,0,336.04,371.81,54.3,50.5,0.349,178115.9,178115.9,14936,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838827,24775.00
07/08/2014 13:00,2,1.943,ACTIVE,215.09,356.18,60.038,1404838804,"274151322000095","019011112586793",30.10,23.30,0,336.04,373.61,59.2,55.2,0.411,188274.9,188274.9,14983,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838828,24776.00
07/08/2014 13:00,2,1.246,ACTIVE,216.45,427.71,60.038,1404838804,"274151322000068","019011112586793",39.88,25.00,0,398.56,458.67,50.5,46.8,0.336,124358.1,124358.1,15387,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838829,24777.00
07/08/2014 13:00,2,1.863,ACTIVE,215.32,347.76,60.038,1404838804,"274151322000054","019011112586793",29.50,23.30,0,335.44,372.41,55.6,51.8,0.371,181887.4,181887.4,15063,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404838830,24778.00
07/08/2014 13:15,1,1.933,ACTIVE,213.4,339.86,60.00,1404839704,"040051121000097","019011112586793",27.08,18,0.307,301.42,448.92,52.1,45.8,0.404,14809.5,14819.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839706,24779.00
07/08/2014 13:15,1,1.924,ACTIVE,213.3,361.40,60.00,1404839704,"040051121000095","019011112586793",24.55,18,0.292,312.76,442.83,47.0,47.8,0.275,13272.100000024,13281,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839708,24780.00
07/08/2014 13:15,1,1.244,ACTIVE,213.9,364.18,60.03,1404839704,"033051125000132","019011112586793",35.60,19,0.258,316.34,442.95,44.0,34.2,0.299,14577,14585.5,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839709,24781.00
07/08/2014 13:15,1,1.214,ACTIVE,213.5,399.89,60.00,1404839704,"033051125000135","019011112586793",36.06,18,0.290,318.30,444.44,43.5,46.1,0.121,12503.799999964,12512.399999964,256,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839710,24782.00
07/08/2014 13:15,1,1.906,ACTIVE,213.1,337.23,60.03,1404839704,"040051121000116","019011112586793",27.03,17,0.324,301.20,448.15,51.2,39.5,0.388,14590.700000047,14600.900000035,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839712,24783.00
07/08/2014 13:15,1,1.880,ACTIVE,212.9,388.56,60.00,1404839704,"040051121000068","019011112586793",24.60,18,0.274,303.99,446.68,46.0,46.5,0.294,13462.300000012,13471.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839713,24784.00
07/08/2014 13:15,1,1.442,ACTIVE,213.1,416.28,60.00,1404839704,"033051125000118","019011112586793",37.86,18,0.293,300.72,449.69,54.3,53.4,0.081,17548.900000036,17560.199999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839714,24785.00
07/08/2014 13:15,1,1.449,ACTIVE,213.2,376.99,60.00,1404839704,"033051125000150","019011112586793",37.62,18,0.287,302.76,449.10,54.2,56.3,0.287,16482,16493.300000012,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839715,24786.00
07/08/2014 13:15,1,1.842,ACTIVE,213.5,354.12,60.03,1404839704,"040051121000185","019011112586793",26.49,18,0.309,302.99,448.70,48.5,46.7,0.348,17492.3,17502,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839717,24787.00
07/08/2014 13:15,1,1.838,ACTIVE,213.3,432.25,60.03,1404839704,"040051121000195","019011112586793",26.45,18,0.301,303.76,447.99,48.4,49.6,0.102,14680.199999989,14690.100000025,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839718,24788.00
