ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 13:15,2,2.004,ACTIVE,213.51,356.48,60.006,1404839704,"274151322000083","019011112586793",29.82,23.00,0,333.33,372.41,60.5,56.5,0.424,184038.4,184038.4,15019,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839719,24789.00
07/08/2014 13:15,2,2.127,ACTIVE,214.64,346.26,60.006,1404839704,"274151322000076","019011112586793",30.36,22.50,0,334.54,375.41,65.4,61.2,0.446,190120.4,190120.4,14994,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839720,24790.00
07/08/2014 13:15,2,1.369,ACTIVE,213.96,427.71,60.006,1404839704,"274151322000094","019011112586793",39.56,24.50,0,397.96,459.27,54.5,50.7,0.367,126305.0,126305.0,15342,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839721,24791.00
07/08/2014 13:15,2,2.033,ACTIVE,213.74,350.77,60.006,1404839704,"274151322000052","019011112586793",29.80,22.80,0,333.03,372.41,61.4,57.3,0.402,184593.6,184593.6,14957,0,0,0,L,1151911521,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839722,24792.00
07/08/2014 13:15,2,2.010,ACTIVE,214.41,357.98,60.001,1404839704,"274151322000085","019011112586793",29.78,22.80,0,333.93,372.71,60.6,56.6,0.393,183607.3,183607.3,14917,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839723,24793.00
07/08/2014 13:15,2,1.988,ACTIVE,213.96,353.47,60.001,1404839704,"274151322000087","019011112586793",29.18,32.60,0,333.33,371.81,58.7,54.7,0.398,175697.4,175697.4,14959,0,0,0,L,1151911521,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839724,24794.00
07/08/2014 13:15,2,1.984,ACTIVE,213.96,345.96,60.001,1404839704,"274151322000088","019011112586793",29.46,22.50,0,333.03,371.81,59.1,55.2,0.380,178127.9,178127.9,14937,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839725,24795.00
07/08/2014 13:15,2,2.119,ACTIVE,213.96,347.16,60.001,1404839704,"274151322000095","019011112586793",30.04,23.30,0,333.63,374.21,64.4,60.3,0.429,188287.9,188287.9,14984,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839726,24796.00
07/08/2014 13:15,2,1.344,ACTIVE,214.64,434.33,60.006,1404839704,"274151322000068","019011112586793",40.49,25.00,0,404.87,461.98,54.9,51.0,0.358,124369.2,124369.2,15389,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839728,24797.00
07/08/2014 13:15,2,2.020,ACTIVE,213.74,349.86,60.006,1404839704,"274151322000054","019011112586793",29.58,23.00,0,332.73,372.71,60.5,56.5,0.402,181899.6,181899.6,15065,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404839730,24798.00
07/08/2014 13:30,1,2.464,ACTIVE,214.3,311.37,60.00,1404840604,"040051121000097","019011112586793",27.62,18,0.366,293.74,451.55,67.7,76.4,0.326,14819.800000012,14829.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840606,24799.00
07/08/2014 13:30,1,2.491,ACTIVE,213.8,408.72,60.00,1404840604,"040051121000095","019011112586793",24.67,17,0.310,294.11,446.19,61.1,42.0,0.314,13281,13289.400000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840607,24800.00
07/08/2014 13:30,1,1.617,ACTIVE,213.7,305.72,60.00,1404840604,"033051125000132","019011112586793",36.17,18,0.344,300.30,446.92,58.2,56.5,0.357,14585.5,14593.4,263,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840609,24801.00
07/08/2014 13:30,1,1.672,ACTIVE,213.0,392.62,60.00,1404840604,"033051125000135","019011112586793",32.71,18,0.305,302.03,449.18,54.4,54.0,0.124,12512.399999964,12520.499999964,258,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840610,24802.00
07/08/2014 13:30,1,2.486,ACTIVE,213.7,422.58,60.00,1404840604,"040051121000116","019011112586793",27.37,17,0.357,292.54,450.29,67.7,51.0,0.339,14600.900000035,14610.100000023,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840611,24803.00
07/08/2014 13:30,1,2.663,ACTIVE,214.0,401.12,60.00,1404840604,"040051121000068","019011112586793",20.72,18,0.263,301.38,447.82,54.9,40.0,0.282,13471.400000036,13479.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840613,24804.00
07/08/2014 13:30,1,1.937,ACTIVE,214.1,343.30,60.00,1404840604,"033051125000118","019011112586793",28.35,18,0.328,300.63,449.96,54.6,40.8,0.395,17560.199999988,17570.600000024,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840614,24805.00
07/08/2014 13:30,1,1.958,ACTIVE,213.7,391.65,59.96,1404840604,"033051125000150","019011112586793",28.14,18,0.288,301.20,448.81,54.8,47.4,0.233,16493.300000012,16503.800000012,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840615,24806.00
07/08/2014 13:30,1,2.506,ACTIVE,213.9,434.27,60.00,1404840604,"040051121000185","019011112586793",26.68,17,0.323,295.71,450.21,66.5,60.3,0.165,17502,17511.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840616,24807.00
07/08/2014 13:30,1,2.494,ACTIVE,214.2,331.08,60.00,1404840604,"040051121000195","019011112586793",26.92,18,0.296,296.16,449.90,66.8,63.1,0.324,14690.100000025,14699.100000025,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840618,24808.00
07/08/2014 13:30,2,2.580,ACTIVE,214.87,351.67,59.980,1404840604,"274151322000083","019011112586793",30.02,22.80,0,332.43,379.32,78.4,73.7,0.570,184049.8,184049.8,15020,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840619,24809.00
07/08/2014 13:30,2,2.744,ACTIVE,215.09,349.86,59.980,1404840604,"274151322000076","019011112586793",30.53,22.80,0,331.83,379.62,84.8,80.0,0.327,190132.8,190132.8,14995,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840620,24810.00
07/08/2014 13:30,2,1.725,ACTIVE,214.64,441.54,59.975,1404840604,"274151322000094","019011112586793",40.53,24.00,0,333.33,471.60,70.8,66.4,0.482,126315.2,126315.2,15343,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840620,24811.00
07/08/2014 13:30,2,2.598,ACTIVE,215.09,365.80,59.985,1404840604,"274151322000052","019011112586793",30.18,22.50,0,332.43,379.92,79.3,74.6,0.526,184605.2,184605.2,14958,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840621,24812.00
07/08/2014 13:30,2,2.594,ACTIVE,214.41,364.29,59.948,1404840604,"274151322000085","019011112586793",29.86,22.50,0,332.43,379.02,78.4,73.7,0.539,183618.7,183618.7,14918,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840622,24813.00
07/08/2014 13:30,2,2.570,ACTIVE,214.87,355.28,60.012,1404840604,"274151322000087","019011112586793",29.26,32.60,0,332.13,378.72,76.1,71.5,0.521,175708.5,175708.5,14960,0,0,0,L,1151911521,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840623,24814.00
07/08/2014 13:30,2,2.551,ACTIVE,214.19,355.88,59.980,1404840604,"274151322000088","019011112586793",29.78,22.00,0,331.83,378.42,76.9,72.3,0.521,178139.0,178139.0,14938,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840625,24815.00
07/08/2014 13:30,2,2.723,ACTIVE,214.41,351.07,59.975,1404840604,"274151322000095","019011112586793",30.36,22.80,0,332.43,379.62,83.8,78.9,0.314,188300.1,188300.1,14985,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840626,24816.00
07/08/2014 13:30,2,1.605,ACTIVE,215.77,456.57,59.975,1404840604,"274151322000068","019011112586793",42.42,24.50,0,334.54,471.90,67.8,63.5,0.451,124379.5,124379.5,15390,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840626,24817.00
07/08/2014 13:30,2,2.578,ACTIVE,214.64,367.00,59.980,1404840604,"274151322000054","019011112586793",30.02,22.80,0,330.63,379.62,78.4,73.7,0.535,181911.0,181911.0,15066,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404840627,24818.00
07/08/2014 13:45,1,2.010,ACTIVE,213.5,411.96,60.00,1404841504,"040051121000097","019011112586793",27.19,18,0.274,294.80,451.45,54.4,44.0,0.285,14829.199999988,14842.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841506,24819.00
07/08/2014 13:45,1,2.029,ACTIVE,213.5,338.76,60.03,1404841504,"040051121000095","019011112586793",24.34,18,0.311,294.95,446.71,49.1,49.3,0.356,13289.400000036,13301.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841508,24820.00
07/08/2014 13:45,1,1.321,ACTIVE,213.0,415.75,60.00,1404841504,"033051125000132","019011112586793",35.02,19,0.288,299.61,447.84,46.0,35.3,0.143,14593.4,14605.4,265,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841509,24821.00
07/08/2014 13:45,1,1.270,ACTIVE,213.2,428.82,60.03,1404841504,"033051125000135","019011112586793",36.29,18,0.276,300.20,449.07,45.8,37.3,0.102,12520.499999964,12532.199999964,260,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841510,24822.00
07/08/2014 13:45,1,2.006,ACTIVE,213.2,422.53,60.00,1404841504,"040051121000116","019011112586793",27.10,17,0.278,292.60,451.25,54.1,43.5,0.108,14610.100000023,14624.200000047,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841512,24823.00
07/08/2014 13:45,1,2.008,ACTIVE,213.5,333.23,60.00,1404841504,"040051121000068","019011112586793",24.45,18,0.310,302.01,447.79,48.8,49.6,0.375,13479.800000012,13492.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841513,24824.00
07/08/2014 13:45,1,1.553,ACTIVE,213.2,426.75,60.00,1404841504,"033051125000118","019011112586793",35.51,18,0.286,298.85,449.41,54.8,41.4,0.114,17570.600000024,17583.199999988,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841514,24825.00
07/08/2014 13:45,1,1.564,ACTIVE,213.1,400.12,60.00,1404841504,"033051125000150","019011112586793",35.15,18,0.288,299.31,448.64,54.7,40.9,0.276,16503.800000012,16516.199999988,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841515,24826.00
07/08/2014 13:45,1,1.970,ACTIVE,213.4,441.38,60.00,1404841504,"040051121000185","019011112586793",26.54,18,0.310,296.28,450.83,52.0,50.7,0.113,17511.1,17524.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841517,24827.00
07/08/2014 13:45,1,1.988,ACTIVE,213.6,347.01,60.00,1404841504,"040051121000195","019011112586793",26.27,18,0.334,297.51,450.82,51.9,50.0,0.408,14699.100000025,14712.100000025,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841518,24828.00
07/08/2014 13:45,2,2.104,ACTIVE,214.19,349.56,59.990,1404841504,"274151322000083","019011112586793",29.56,23.00,0,328.82,380.52,63.0,58.9,0.455,184066.6,184066.6,15021,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841519,24829.00
07/08/2014 13:45,2,2.193,ACTIVE,215.09,353.17,59.990,1404841504,"274151322000076","019011112586793",30.65,23.30,0,329.13,380.82,68.1,63.8,0.477,190150.9,190150.9,14996,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841520,24830.00
07/08/2014 13:45,2,1.393,ACTIVE,214.41,436.73,59.969,1404841504,"274151322000094","019011112586793",40.37,24.00,0,402.77,470.39,56.7,52.8,0.384,126330.3,126330.3,15344,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841521,24831.00
07/08/2014 13:45,2,2.145,ACTIVE,214.41,348.06,59.975,1404841504,"274151322000052","019011112586793",29.42,22.80,0,328.82,380.22,63.9,59.8,0.442,184622.2,184622.2,14959,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841522,24832.00
07/08/2014 13:45,2,2.094,ACTIVE,214.64,350.47,59.990,1404841504,"274151322000085","019011112586793",29.66,22.80,0,330.03,380.52,63.0,58.9,0.424,183635.5,183635.5,14919,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841524,24833.00
07/08/2014 13:45,2,2.084,ACTIVE,214.64,349.26,59.985,1404841504,"274151322000087","019011112586793",28.82,33.00,0,328.22,380.52,60.9,56.8,0.424,175724.7,175724.7,14961,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841525,24834.00
07/08/2014 13:45,2,2.074,ACTIVE,214.41,354.97,59.985,1404841504,"274151322000088","019011112586793",29.36,22.30,0,328.82,380.22,61.7,57.6,0.415,178155.4,178155.4,14939,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841526,24835.00
07/08/2014 13:45,2,2.217,ACTIVE,214.41,347.46,59.990,1404841504,"274151322000095","019011112586793",29.92,23.50,0,328.22,380.22,67.1,62.9,0.451,188318.0,188318.0,14986,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841527,24836.00
07/08/2014 13:45,2,1.459,ACTIVE,215.09,414.79,59.996,1404841504,"274151322000068","019011112586793",38.76,24.50,0,404.27,472.20,57.2,53.3,0.384,124394.7,124394.7,15391,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841528,24837.00
07/08/2014 13:45,2,2.086,ACTIVE,214.41,351.67,59.990,1404841504,"274151322000054","019011112586793",29.80,23.00,0,328.52,380.82,62.9,58.8,0.433,181927.8,181927.8,15067,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404841529,24838.00
07/08/2014 14:00,1,2.037,ACTIVE,215.2,326.61,60.03,1404842404,"040051121000097","019011112586793",27.13,18,0.342,299.31,448.75,55.0,43.5,0.365,14842.800000012,14854.900000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842407,24839.00
07/08/2014 14:00,1,2.039,ACTIVE,214.6,403.49,60.03,1404842404,"040051121000095","019011112586793",24.46,18,0.313,302.11,445.58,49.6,50.5,0.156,13301.600000024,13312.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842408,24840.00
07/08/2014 14:00,1,1.321,ACTIVE,215.2,428.86,60.03,1404842404,"033051125000132","019011112586793",35.44,19,0.281,307.06,446.16,46.6,41.1,0.106,14605.4,14615.4,267,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842410,24841.00
07/08/2014 14:00,1,1.296,ACTIVE,214.9,392.72,60.03,1404842404,"033051125000135","019011112586793",35.65,18,0.282,308.76,448.21,46.0,46.1,0.234,12532.199999964,12542.499999964,262,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842411,24842.00
07/08/2014 14:00,1,2.029,ACTIVE,214.6,370.14,60.03,1404842404,"040051121000116","019011112586793",26.80,17,0.341,301.80,448.19,54.1,52.6,0.302,14624.200000047,14636.200000047,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842412,24843.00
07/08/2014 14:00,1,1.998,ACTIVE,214.9,435.92,60.07,1404842404,"040051121000068","019011112586793",24.55,18,0.303,305.91,447.31,48.8,39.8,0.107,13492.199999988,13502.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842414,24844.00
07/08/2014 14:00,1,1.549,ACTIVE,215.0,383.98,60.03,1404842404,"033051125000118","019011112586793",34.76,18,0.331,298.28,449.68,53.5,48.3,0.140,17583.199999988,17595.600000024,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842415,24845.00
07/08/2014 14:00,1,1.551,ACTIVE,215.2,338.87,60.07,1404842404,"033051125000150","019011112586793",34.88,18,0.261,299.69,448.66,53.8,40.8,0.373,16516.199999988,16528.600000024,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842416,24846.00
07/08/2014 14:00,1,1.962,ACTIVE,215.1,412.91,60.07,1404842404,"040051121000185","019011112586793",26.24,18,0.309,303.58,448.31,51.2,40.4,0.201,17524.7,17536.300000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842417,24847.00
07/08/2014 14:00,1,1.964,ACTIVE,215.3,333.58,60.07,1404842404,"040051121000195","019011112586793",26.15,18,0.303,304.03,447.70,51.1,45.9,0.341,14712.100000025,14723.699999989,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842419,24848.00
07/08/2014 14:00,2,2.150,ACTIVE,215.54,363.09,60.028,1404842404,"274151322000083","019011112586793",29.40,23.00,0,333.63,377.22,64.0,59.8,0.455,184080.9,184080.9,15022,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842420,24849.00
07/08/2014 14:00,2,2.238,ACTIVE,216.45,366.10,60.028,1404842404,"274151322000076","019011112586793",30.47,22.80,0,335.14,379.62,69.1,64.8,0.482,190166.4,190166.4,14997,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842421,24850.00
07/08/2014 14:00,2,1.443,ACTIVE,215.54,427.71,60.038,1404842404,"274151322000094","019011112586793",39.92,24.00,0,400.36,458.97,57.8,53.9,0.407,126343.2,126343.2,15345,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842422,24851.00
07/08/2014 14:00,2,2.139,ACTIVE,215.32,362.49,60.028,1404842404,"274151322000052","019011112586793",29.90,22.80,0,333.63,376.92,64.8,60.6,0.438,184636.7,184636.7,14960,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842422,24852.00
07/08/2014 14:00,2,2.125,ACTIVE,215.77,351.07,60.033,1404842404,"274151322000085","019011112586793",29.88,22.80,0,334.54,376.62,64.3,60.1,0.438,183649.8,183649.8,14920,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842423,24853.00
07/08/2014 14:00,2,2.115,ACTIVE,215.32,362.19,60.033,1404842404,"274151322000087","019011112586793",28.98,33.30,0,333.33,375.71,62.0,57.9,0.429,175738.5,175738.5,14962,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842424,24854.00
07/08/2014 14:00,2,2.105,ACTIVE,215.09,356.78,60.033,1404842404,"274151322000088","019011112586793",29.40,22.30,0,333.93,376.62,62.7,58.6,0.424,178169.4,178169.4,14940,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842425,24855.00
07/08/2014 14:00,2,2.275,ACTIVE,215.54,353.17,60.049,1404842404,"274151322000095","019011112586793",29.62,23.00,0,333.63,378.72,68.3,64.0,0.460,188333.3,188333.3,14987,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842426,24856.00
07/08/2014 14:00,2,1.406,ACTIVE,216.22,438.23,60.028,1404842404,"274151322000068","019011112586793",40.49,24.50,0,403.97,461.68,57.5,53.6,0.384,124407.8,124407.8,15392,0,0,0,L,1151911521,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842427,24857.00
07/08/2014 14:00,2,2.145,ACTIVE,215.54,355.88,60.006,1404842404,"274151322000054","019011112586793",29.54,23.00,0,333.63,376.92,64.1,59.9,0.429,181942.1,181942.1,15068,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404842428,24858.00
07/08/2014 14:15,1,1.404,ACTIVE,213.7,339.45,60.00,1404843304,"040051121000097","019011112586793",26.78,18,0.238,302.37,448.79,37.4,32.3,0.267,14854.900000036,14865.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843307,24859.00
07/08/2014 14:15,1,1.455,ACTIVE,213.0,322.19,60.00,1404843304,"040051121000095","019011112586793",23.66,18,0.199,314.75,439.65,34.2,27.0,0.238,13312.300000012,13321.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843308,24860.00
07/08/2014 14:15,1,0.900,ACTIVE,213.8,334.48,60.00,1404843304,"033051125000132","019011112586793",35.74,19,0.231,319.31,442.98,32.0,30.8,0.335,14615.4,14624.2,269,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843310,24861.00
07/08/2014 14:15,1,0.889,ACTIVE,213.5,373.89,60.00,1404843304,"033051125000135","019011112586793",35.69,18,0.236,320.42,444.57,31.5,30.8,0.093,12542.499999964,12551.399999964,264,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843311,24862.00
07/08/2014 14:15,1,1.417,ACTIVE,213.3,358.45,60.00,1404843304,"040051121000116","019011112586793",26.54,17,0.228,304.26,447.46,37.4,36.4,0.163,14636.200000047,14646.600000023,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843312,24863.00
07/08/2014 14:15,1,1.402,ACTIVE,213.8,337.02,60.00,1404843304,"040051121000068","019011112586793",24.06,18,0.205,315.57,439.02,33.5,33.1,0.232,13502.900000036,13512.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843313,24864.00
07/08/2014 14:15,1,1.039,ACTIVE,213.0,377.33,60.00,1404843304,"033051125000118","019011112586793",39.99,18,0.255,303.76,449.89,41.3,33.8,0.196,17595.600000024,17607.400000036,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843315,24865.00
07/08/2014 14:15,1,1.049,ACTIVE,213.3,387.81,60.00,1404843304,"033051125000150","019011112586793",39.94,18,0.274,304.40,448.69,41.7,36.3,0.135,16528.600000024,16540.5,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843316,24866.00
07/08/2014 14:15,1,1.365,ACTIVE,213.4,388.96,60.00,1404843304,"040051121000185","019011112586793",25.93,18,0.208,308.98,446.10,35.2,26.9,0.110,17536.300000024,17546.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843318,24867.00
07/08/2014 14:15,1,1.356,ACTIVE,213.3,348.59,60.00,1404843304,"040051121000195","019011112586793",25.97,18,0.214,308.06,446.90,35.0,27.0,0.244,14723.699999989,14733.800000013,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843319,24868.00
07/08/2014 14:15,2,1.463,ACTIVE,214.19,342.95,59.975,1404843304,"274151322000083","019011112586793",29.50,22.50,0,335.14,372.11,43.6,40.2,0.305,184093.7,184093.7,15023,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843320,24869.00
07/08/2014 14:15,2,1.551,ACTIVE,214.87,352.27,59.975,1404843304,"274151322000076","019011112586793",30.06,22.30,0,336.04,375.41,47.3,43.7,0.331,190180.2,190180.2,14998,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843321,24870.00
07/08/2014 14:15,2,0.939,ACTIVE,214.19,434.93,59.969,1404843304,"274151322000094","019011112586793",40.77,23.80,0,399.46,451.46,39.3,36.0,0.270,126354.7,126354.7,15346,0,0,0,L,1151911521,1,121.78,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843322,24871.00
07/08/2014 14:15,2,1.502,ACTIVE,214.19,346.26,59.975,1404843304,"274151322000052","019011112586793",29.24,22.30,0,334.84,373.31,44.5,41.0,0.287,184649.7,184649.7,14961,0,0,0,L,1151911521,1,121.55,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843323,24872.00
07/08/2014 14:15,2,1.471,ACTIVE,214.64,347.16,59.975,1404843304,"274151322000085","019011112586793",29.44,22.30,0,336.04,372.71,43.9,40.5,0.287,183662.6,183662.6,14921,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843324,24873.00
07/08/2014 14:15,2,1.475,ACTIVE,214.19,343.55,59.953,1404843304,"274151322000087","019011112586793",28.37,33.00,0,335.14,372.11,42.4,39.0,0.283,175750.9,175750.9,14963,0,0,0,L,1151911521,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843325,24874.00
07/08/2014 14:15,2,1.434,ACTIVE,213.96,342.95,59.975,1404843304,"274151322000088","019011112586793",29.28,22.00,0,335.14,372.71,42.5,39.1,0.274,178181.8,178181.8,14941,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843326,24875.00
07/08/2014 14:15,2,1.549,ACTIVE,214.64,346.26,60.001,1404843304,"274151322000095","019011112586793",29.70,22.50,0,335.14,374.81,46.6,43.0,0.301,188346.9,188346.9,14988,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843327,24876.00
07/08/2014 14:15,2,1.008,ACTIVE,214.64,425.01,59.980,1404843304,"274151322000068","019011112586793",39.50,24.30,0,401.86,455.06,40.0,36.7,0.256,124419.4,124419.4,15393,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843328,24877.00
07/08/2014 14:15,2,1.482,ACTIVE,213.96,344.15,59.985,1404843304,"274151322000054","019011112586793",29.16,22.50,0,334.84,373.01,43.8,40.3,0.292,181954.8,181954.8,15069,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404843329,24878.00
07/08/2014 14:30,1,1.736,ACTIVE,214.1,335.21,60.03,1404844205,"040051121000097","019011112586793",27.18,18,0.281,302.84,449.06,46.9,37.4,0.360,14865.600000024,14876,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844207,24879.00
07/08/2014 14:30,1,1.773,ACTIVE,213.8,373.50,60.03,1404844205,"040051121000095","019011112586793",24.16,18,0.249,313.83,440.80,42.6,40.9,0.192,13321.699999988,13330.900000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844208,24880.00
07/08/2014 14:30,1,1.149,ACTIVE,214.7,328.76,60.03,1404844205,"033051125000132","019011112586793",34.86,19,0.245,315.53,442.81,39.8,30.4,0.296,14624.2,14633,271,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844210,24881.00
07/08/2014 14:30,1,1.112,ACTIVE,214.3,390.05,60.03,1404844205,"033051125000135","019011112586793",35.78,18,0.258,318.52,444.65,39.6,41.6,0.111,12551.399999964,12560.499999964,266,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844211,24882.00
07/08/2014 14:30,1,1.738,ACTIVE,214.3,407.57,60.03,1404844205,"040051121000116","019011112586793",27.08,17,0.294,301.65,448.06,46.8,36.0,0.126,14646.600000023,14657.100000023,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844212,24883.00
07/08/2014 14:30,1,1.732,ACTIVE,214.2,343.99,60.03,1404844205,"040051121000068","019011112586793",24.46,18,0.251,306.77,445.85,42.1,32.5,0.301,13512.400000036,13521.800000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844213,24884.00
07/08/2014 14:30,1,1.297,ACTIVE,213.7,441.85,60.03,1404844205,"033051125000118","019011112586793",40.18,18,0.333,303.59,449.96,51.8,56.7,0.115,17607.400000036,17618.800000012,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844215,24885.00
07/08/2014 14:30,1,1.293,ACTIVE,214.3,390.64,60.03,1404844205,"033051125000150","019011112586793",40.64,18,0.312,304.01,448.43,52.3,56.3,0.126,16540.5,16551.800000012,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844216,24886.00
07/08/2014 14:30,1,1.708,ACTIVE,214.3,388.81,60.03,1404844205,"040051121000185","019011112586793",26.41,18,0.261,304.27,448.31,44.8,34.9,0.187,17546.2,17556.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844217,24887.00
07/08/2014 14:30,1,1.710,ACTIVE,214.2,362.98,60.03,1404844205,"040051121000195","019011112586793",26.30,18,0.292,305.54,447.96,44.7,39.8,0.315,14733.800000013,14744.000000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844218,24888.00
07/08/2014 14:30,2,1.834,ACTIVE,214.87,356.48,60.028,1404844205,"274151322000083","019011112586793",29.34,22.80,0,334.54,374.21,54.5,50.7,0.384,184106.2,184106.2,15024,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844219,24889.00
07/08/2014 14:30,2,1.941,ACTIVE,215.77,358.88,60.022,1404844205,"274151322000076","019011112586793",29.92,22.30,0,335.74,376.31,58.8,54.9,0.402,190193.8,190193.8,14999,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844220,24890.00
07/08/2014 14:30,2,1.199,ACTIVE,214.87,434.93,60.028,1404844205,"274151322000094","019011112586793",40.39,23.80,0,334.84,466.49,48.7,45.1,0.331,126366.0,126366.0,15347,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844221,24891.00
07/08/2014 14:30,2,1.840,ACTIVE,215.09,357.38,60.028,1404844205,"274151322000052","019011112586793",29.66,22.50,0,334.24,374.21,55.3,51.5,0.371,184662.4,184662.4,14962,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844222,24892.00
07/08/2014 14:30,2,1.822,ACTIVE,215.09,350.47,60.017,1404844205,"274151322000085","019011112586793",29.54,22.50,0,335.44,373.61,54.4,50.6,0.367,183675.2,183675.2,14922,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844223,24893.00
07/08/2014 14:30,2,1.801,ACTIVE,215.32,355.88,60.028,1404844205,"274151322000087","019011112586793",28.92,33.30,0,334.24,373.31,52.8,49.0,0.358,175763.0,175763.0,14964,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844224,24894.00
07/08/2014 14:30,2,1.797,ACTIVE,214.64,351.67,60.028,1404844205,"274151322000088","019011112586793",29.18,22.00,0,334.54,373.31,53.1,49.3,0.358,178194.1,178194.1,14942,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844225,24895.00
07/08/2014 14:30,2,1.918,ACTIVE,214.64,360.08,59.996,1404844205,"274151322000095","019011112586793",29.86,22.50,0,334.24,375.11,58.1,54.1,0.389,188360.3,188360.3,14989,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844226,24896.00
07/08/2014 14:30,2,1.193,ACTIVE,215.54,437.33,60.049,1404844205,"274151322000068","019011112586793",40.71,24.50,0,336.64,459.87,49.0,45.4,0.327,124430.9,124430.9,15394,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844227,24897.00
07/08/2014 14:30,2,1.814,ACTIVE,214.41,357.08,60.028,1404844205,"274151322000054","019011112586793",29.60,22.80,0,333.93,374.21,54.4,50.6,0.371,181967.4,181967.4,15070,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404844228,24898.00
07/08/2014 14:45,1,1.753,ACTIVE,215.1,338.44,60.00,1404845104,"040051121000097","019011112586793",27.08,18,0.298,319.31,443.09,47.2,49.1,0.368,14876,14885.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845107,24899.00
07/08/2014 14:45,1,1.768,ACTIVE,214.2,356.58,60.03,1404845104,"040051121000095","019011112586793",24.40,18,0.247,312.43,440.55,42.9,42.7,0.233,13330.900000036,13339.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845108,24900.00
07/08/2014 14:45,1,1.144,ACTIVE,215.2,370.09,60.03,1404845104,"033051125000132","019011112586793",35.37,19,0.232,316.20,442.79,40.2,40.9,0.169,14633,14641.1,273,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845109,24901.00
07/08/2014 14:45,1,1.109,ACTIVE,215.0,363.53,60.03,1404845104,"033051125000135","019011112586793",36.06,18,0.260,317.38,444.47,39.8,41.6,0.203,12560.499999964,12568.699999964,268,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845111,24902.00
07/08/2014 14:45,1,1.749,ACTIVE,214.2,364.93,60.00,1404845104,"040051121000116","019011112586793",27.05,17,0.307,316.44,438.10,47.0,46.7,0.269,14657.100000023,14666.400000035,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845112,24903.00
07/08/2014 14:45,1,1.745,ACTIVE,215.3,407.78,60.03,1404845104,"040051121000068","019011112586793",24.42,18,0.260,318.47,442.42,42.4,37.0,0.132,13521.800000012,13530.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845113,24904.00
07/08/2014 14:45,1,1.293,ACTIVE,214.7,390.85,60.03,1404845104,"033051125000118","019011112586793",40.31,18,0.288,305.44,449.73,51.9,42.7,0.250,17618.800000012,17629.699999988,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845115,24905.00
07/08/2014 14:45,1,1.302,ACTIVE,214.7,335.25,60.03,1404845104,"033051125000150","019011112586793",40.34,18,0.289,304.43,448.25,52.2,45.9,0.360,16551.800000012,16562.699999988,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845116,24906.00
07/08/2014 14:45,1,1.703,ACTIVE,214.7,368.95,60.03,1404845104,"040051121000185","019011112586793",26.50,18,0.289,318.49,440.22,44.9,45.2,0.231,17556.2,17565.300000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845117,24907.00
07/08/2014 14:45,1,1.710,ACTIVE,214.5,377.55,60.03,1404845104,"040051121000195","019011112586793",26.34,18,0.267,320.27,443.62,44.8,46.9,0.209,14744.000000001,14753.100000025,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845119,24908.00
07/08/2014 14:45,2,1.832,ACTIVE,215.32,357.98,60.033,1404845104,"274151322000083","019011112586793",29.68,22.50,0,333.33,369.40,55.0,51.2,0.393,184117.8,184117.8,15025,0,0,0,L,1151911521,1,122.46,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845120,24909.00
07/08/2014 14:45,2,1.945,ACTIVE,216.00,354.07,60.006,1404845104,"274151322000076","019011112586793",30.12,22.00,0,334.54,371.81,59.3,55.3,0.415,190206.4,190206.4,15000,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845121,24910.00
07/08/2014 14:45,2,1.236,ACTIVE,215.54,430.42,60.012,1404845104,"274151322000094","019011112586793",40.08,23.80,0,334.54,455.06,49.3,45.6,0.323,126376.4,126376.4,15348,0,0,0,L,1151911521,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845122,24911.00
07/08/2014 14:45,2,1.859,ACTIVE,215.32,357.38,60.001,1404845104,"274151322000052","019011112586793",29.56,22.30,0,333.33,369.70,55.7,51.9,0.380,184674.2,184674.2,14963,0,0,0,L,1151911521,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845123,24912.00
07/08/2014 14:45,2,1.832,ACTIVE,215.54,358.58,60.012,1404845104,"274151322000085","019011112586793",29.72,22.30,0,334.54,370.00,55.1,51.3,0.376,183686.8,183686.8,14923,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845124,24913.00
07/08/2014 14:45,2,1.818,ACTIVE,215.77,357.38,60.006,1404845104,"274151322000087","019011112586793",29.00,33.00,0,333.63,368.80,53.4,49.6,0.362,175774.2,175774.2,14965,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845125,24914.00
07/08/2014 14:45,2,1.803,ACTIVE,215.09,349.86,60.006,1404845104,"274151322000088","019011112586793",29.38,22.00,0,333.33,368.80,53.6,49.8,0.354,178205.4,178205.4,14943,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845126,24915.00
07/08/2014 14:45,2,1.930,ACTIVE,215.54,348.66,60.012,1404845104,"274151322000095","019011112586793",30.02,22.50,0,333.93,370.90,58.7,54.7,0.389,188372.7,188372.7,14990,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845127,24916.00
07/08/2014 14:45,2,1.244,ACTIVE,216.45,434.93,60.017,1404845104,"274151322000068","019011112586793",40.06,24.30,0,335.14,455.06,50.4,46.8,0.336,124441.4,124441.4,15395,0,0,0,L,1151911521,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845128,24917.00
07/08/2014 14:45,2,1.838,ACTIVE,215.09,357.68,60.006,1404845104,"274151322000054","019011112586793",29.54,22.50,0,333.33,370.00,55.0,51.1,0.376,181979.0,181979.0,15071,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404845129,24918.00
07/08/2014 15:00,1,0.932,ACTIVE,215.0,385.02,60.03,1404846004,"040051121000097","019011112586793",26.49,18,0.206,318.80,443.15,24.5,28.8,0.039,14885.699999988,14893.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846007,24919.00
07/08/2014 15:00,1,0.995,ACTIVE,214.3,326.60,60.03,1404846004,"040051121000095","019011112586793",23.38,18,0.174,314.25,440.27,23.1,23.5,0.282,13339.300000012,13346.300000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846008,24920.00
07/08/2014 15:00,1,0.606,ACTIVE,215.2,391.42,60.03,1404846004,"033051125000132","019011112586793",35.12,18,0.195,317.65,442.72,21.2,12.7,0.156,14641.1,14647.7,275,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846009,24921.00
07/08/2014 15:00,1,0.600,ACTIVE,214.8,422.72,60.03,1404846004,"033051125000135","019011112586793",34.83,18,0.171,319.66,444.49,20.8,17.1,0.006,12568.699999964,12575.399999964,270,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846011,24922.00
07/08/2014 15:00,1,0.958,ACTIVE,214.4,401.29,60.07,1404846004,"040051121000116","019011112586793",26.21,17,0.157,316.79,442.85,25.0,12.7,0.019,14666.400000035,14674.300000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846012,24923.00
07/08/2014 15:00,1,0.954,ACTIVE,214.7,363.76,60.03,1404846004,"040051121000068","019011112586793",23.42,18,0.188,318.91,442.47,22.2,12.9,0.098,13530.300000012,13537.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846013,24924.00
07/08/2014 15:00,1,0.694,ACTIVE,214.3,398.91,60.07,1404846004,"033051125000118","019011112586793",39.75,18,0.179,306.04,449.84,27.4,24.6,0.044,17629.699999988,17638.699999988,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846014,24925.00
07/08/2014 15:00,1,0.706,ACTIVE,215.2,390.56,60.03,1404846004,"033051125000150","019011112586793",39.66,18,0.178,306.49,448.40,27.8,26.4,0.065,16562.699999988,16571.900000036,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846016,24926.00
07/08/2014 15:00,1,0.923,ACTIVE,214.9,358.33,60.07,1404846004,"040051121000185","019011112586793",25.21,17,0.190,318.27,442.68,23.1,21.1,0.087,17565.300000024,17572.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846017,24927.00
07/08/2014 15:00,1,0.895,ACTIVE,214.5,379.28,60.03,1404846004,"040051121000195","019011112586793",25.58,18,0.182,321.62,443.18,22.8,26.1,0.040,14753.100000025,14760.600000025,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846018,24928.00
07/08/2014 15:00,2,0.982,ACTIVE,215.54,343.25,60.033,1404846004,"274151322000083","019011112586793",29.04,22.00,0,333.93,369.70,28.9,26.0,0.190,184127.6,184127.6,15026,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846019,24929.00
07/08/2014 15:00,2,1.035,ACTIVE,216.22,344.15,60.033,1404846004,"274151322000076","019011112586793",29.76,21.50,0,334.54,371.81,31.2,28.2,0.212,190216.9,190216.9,15001,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846020,24930.00
07/08/2014 15:00,2,0.666,ACTIVE,215.77,406.07,60.033,1404846004,"274151322000094","019011112586793",38.05,23.30,0,334.84,453.26,25.7,22.9,0.168,126385.1,126385.1,15349,0,0,0,L,1151911521,1,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846021,24931.00
07/08/2014 15:00,2,1.004,ACTIVE,215.77,343.85,60.028,1404846004,"274151322000052","019011112586793",29.10,21.80,0,334.24,369.40,29.6,26.6,0.181,184684.2,184684.2,14964,0,0,0,L,1151911521,1,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846022,24932.00
07/08/2014 15:00,2,0.979,ACTIVE,216.00,342.05,60.033,1404846004,"274151322000085","019011112586793",29.18,21.80,0,334.54,369.70,29.0,26.0,0.177,183696.6,183696.6,14924,0,0,0,L,1151911521,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846023,24933.00
07/08/2014 15:00,2,1.029,ACTIVE,216.00,341.75,60.033,1404846004,"274151322000087","019011112586793",25.86,32.60,0,333.93,368.50,27.3,24.4,0.177,175783.7,175783.7,14966,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846024,24934.00
