ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 15:00,2,0.955,ACTIVE,215.09,342.95,60.038,1404846004,"274151322000088","019011112586793",28.77,21.50,0,333.63,369.10,27.8,24.9,0.181,178214.9,178214.9,14944,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846025,24935.00
07/08/2014 15:00,2,1.027,ACTIVE,215.32,345.36,60.022,1404846004,"274151322000095","019011112586793",29.32,21.80,0,333.93,370.90,30.6,27.6,0.194,188383.1,188383.1,14991,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846026,24936.00
07/08/2014 15:00,2,0.680,ACTIVE,216.45,410.88,60.028,1404846004,"274151322000068","019011112586793",38.66,24.00,0,335.14,465.58,26.5,23.7,0.159,124450.3,124450.3,15396,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846027,24937.00
07/08/2014 15:00,2,0.975,ACTIVE,215.77,344.45,60.049,1404846004,"274151322000054","019011112586793",29.24,22.30,0,333.63,369.70,28.9,25.9,0.177,181988.7,181988.7,15072,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846028,24938.00
07/08/2014 15:15,1,0.890,ACTIVE,214.0,375.73,60.00,1404846904,"040051121000097","019011112586793",26.55,18,0.156,316.20,440.98,23.5,29.5,0.046,14893.699999988,14899.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846907,24939.00
07/08/2014 15:15,1,0.954,ACTIVE,213.9,420.77,60.00,1404846904,"040051121000095","019011112586793",23.42,17,0.162,312.98,438.47,22.2,14.2,0.003,13346.300000012,13350.800000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846908,24940.00
07/08/2014 15:15,1,0.576,ACTIVE,214.4,380.61,60.00,1404846904,"033051125000132","019011112586793",35.43,18,0.160,316.72,440.93,20.3,13.4,0.033,14647.7,14652.2,277,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846909,24941.00
07/08/2014 15:15,1,0.568,ACTIVE,214.2,388.38,60.00,1404846904,"033051125000135","019011112586793",35.17,18,0.156,318.16,442.54,19.9,24.1,0.180,12575.399999964,12579.999999964,272,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846910,24942.00
07/08/2014 15:15,1,0.920,ACTIVE,214.0,354.51,60.03,1404846904,"040051121000116","019011112586793",26.24,17,0.171,313.50,440.61,24.0,19.0,0.095,14674.300000011,14679.700000047,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846912,24943.00
07/08/2014 15:15,1,0.912,ACTIVE,215.1,364.73,60.00,1404846904,"040051121000068","019011112586793",23.52,17,0.169,316.20,440.43,21.3,14.3,0.084,13537.5,13542.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846913,24944.00
07/08/2014 15:15,1,0.658,ACTIVE,214.3,400.97,60.03,1404846904,"033051125000118","019011112586793",40.09,18,0.178,317.29,444.37,26.2,32.4,0.031,17638.699999988,17644.900000036,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846914,24945.00
07/08/2014 15:15,1,0.676,ACTIVE,214.5,401.45,60.03,1404846904,"033051125000150","019011112586793",39.68,17,0.160,315.17,443.69,26.7,16.1,0.107,16571.900000036,16578.100000024,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846916,24946.00
07/08/2014 15:15,1,0.878,ACTIVE,214.8,329.71,60.00,1404846904,"040051121000185","019011112586793",25.40,17,0.170,317.39,440.77,22.2,18.5,0.293,17572.7,17577.500000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846917,24947.00
07/08/2014 15:15,1,0.866,ACTIVE,214.4,406.35,60.03,1404846904,"040051121000195","019011112586793",25.35,18,0.127,320.27,441.72,21.8,10.4,0.010,14760.600000025,14765.600000025,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846918,24948.00
07/08/2014 15:15,2,0.938,ACTIVE,215.54,349.56,60.028,1404846904,"274151322000083","019011112586793",29.14,21.50,0,335.44,358.28,27.7,24.8,0.190,184134.4,184134.4,15027,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846920,24949.00
07/08/2014 15:15,2,0.990,ACTIVE,216.00,349.56,60.006,1404846904,"274151322000076","019011112586793",29.86,21.00,0,335.74,360.08,29.9,27.0,0.194,190224.3,190224.3,15002,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846920,24950.00
07/08/2014 15:15,2,0.625,ACTIVE,215.32,416.59,59.990,1404846904,"274151322000094","019011112586793",39.06,22.80,0,334.24,444.24,24.8,22.0,0.155,126391.1,126391.1,15350,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846921,24951.00
07/08/2014 15:15,2,0.963,ACTIVE,215.09,347.76,59.990,1404846904,"274151322000052","019011112586793",29.12,21.50,0,334.84,358.88,28.4,25.5,0.186,184691.1,184691.1,14965,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846922,24952.00
07/08/2014 15:15,2,0.945,ACTIVE,215.32,345.96,59.996,1404846904,"274151322000085","019011112586793",29.08,21.00,0,335.74,358.58,27.8,24.9,0.177,183703.4,183703.4,14925,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846923,24953.00
07/08/2014 15:15,2,0.930,ACTIVE,215.32,348.06,59.990,1404846904,"274151322000087","019011112586793",28.77,31.80,0,335.44,358.88,27.1,24.2,0.172,175790.3,175790.3,14967,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846924,24954.00
07/08/2014 15:15,2,0.914,ACTIVE,215.09,348.36,59.990,1404846904,"274151322000088","019011112586793",28.88,21.00,0,335.44,357.98,26.7,23.9,0.172,178221.4,178221.4,14945,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846925,24955.00
07/08/2014 15:15,2,0.979,ACTIVE,215.09,348.96,59.990,1404846904,"274151322000095","019011112586793",29.68,21.30,0,335.14,359.48,29.4,26.5,0.186,188390.4,188390.4,14992,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846926,24956.00
07/08/2014 15:15,2,0.627,ACTIVE,216.22,421.70,59.990,1404846904,"274151322000068","019011112586793",39.74,23.50,0,334.24,443.34,25.5,22.7,0.155,124456.4,124456.4,15397,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846927,24957.00
07/08/2014 15:15,2,0.928,ACTIVE,215.54,348.06,59.990,1404846904,"274151322000054","019011112586793",29.52,21.50,0,335.14,358.88,27.7,24.8,0.186,181995.5,181995.5,15073,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404846928,24958.00
07/08/2014 15:30,1,2.187,ACTIVE,215.2,411.68,60.00,1404847804,"040051121000097","019011112586793",27.53,18,0.284,301.13,450.72,59.9,44.1,0.286,14899.100000024,14907.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847806,24959.00
07/08/2014 15:30,1,2.152,ACTIVE,215.3,435.98,60.00,1404847804,"040051121000095","019011112586793",24.87,17,0.290,300.94,445.47,53.2,39.2,0.144,13350.800000012,13358.300000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847807,24960.00
07/08/2014 15:30,1,1.457,ACTIVE,215.8,348.65,60.03,1404847804,"033051125000132","019011112586793",34.60,18,0.310,306.00,446.67,50.1,38.8,0.363,14652.2,14659.3,279,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847808,24961.00
07/08/2014 15:30,1,1.398,ACTIVE,216.0,349.33,60.03,1404847804,"033051125000135","019011112586793",36.23,18,0.331,307.24,448.85,50.4,53.5,0.409,12579.999999964,12587.199999964,274,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847810,24962.00
07/08/2014 15:30,1,2.198,ACTIVE,215.3,411.84,60.00,1404847804,"040051121000116","019011112586793",27.06,17,0.283,300.09,450.15,59.1,41.5,0.177,14679.700000047,14688.200000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847811,24963.00
07/08/2014 15:30,1,2.135,ACTIVE,216.3,387.89,60.03,1404847804,"040051121000068","019011112586793",24.87,17,0.320,306.15,447.07,52.8,53.1,0.227,13542.100000024,13549.600000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847812,24964.00
07/08/2014 15:30,1,1.676,ACTIVE,215.9,428.66,60.03,1404847804,"033051125000118","019011112586793",32.54,18,0.262,305.01,449.19,54.2,47.4,0.077,17644.900000036,17653.900000036,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847814,24965.00
07/08/2014 15:30,1,1.685,ACTIVE,215.0,394.69,60.00,1404847804,"033051125000150","019011112586793",32.16,17,0.269,305.28,448.19,53.9,51.5,0.117,16578.100000024,16587.100000024,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847815,24966.00
07/08/2014 15:30,1,2.143,ACTIVE,215.7,328.46,60.03,1404847804,"040051121000185","019011112586793",26.60,17,0.294,302.23,450.33,56.7,42.0,0.365,17577.500000012,17585.899999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847816,24967.00
07/08/2014 15:30,1,2.137,ACTIVE,215.6,329.06,60.03,1404847804,"040051121000195","019011112586793",26.70,17,0.334,302.69,450.05,56.7,66.6,0.333,14765.600000025,14773.900000037,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847818,24968.00
07/08/2014 15:30,2,2.305,ACTIVE,217.13,354.97,59.990,1404847804,"274151322000083","019011112586793",29.84,22.00,0,337.54,385.63,69.5,65.2,0.482,184144.8,184144.8,15028,0,0,0,L,1151911521,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847818,24969.00
07/08/2014 15:30,2,2.381,ACTIVE,218.03,363.39,60.001,1404847804,"274151322000076","019011112586793",30.38,22.30,0,336.04,384.73,73.3,68.8,0.477,190235.4,190235.4,15003,0,0,0,L,1151911521,1,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847819,24970.00
07/08/2014 15:30,2,1.508,ACTIVE,217.13,449.05,60.012,1404847804,"274151322000094","019011112586793",41.07,23.00,0,336.34,472.20,63.1,59.0,0.402,126400.4,126400.4,15351,0,0,0,L,1151911521,1,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847820,24971.00
07/08/2014 15:30,2,2.318,ACTIVE,216.90,371.21,60.006,1404847804,"274151322000052","019011112586793",29.82,22.00,0,337.24,386.23,70.1,65.7,0.495,184701.7,184701.7,14966,0,0,0,L,1151911521,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847821,24972.00
07/08/2014 15:30,2,2.311,ACTIVE,217.80,369.40,60.006,1404847804,"274151322000085","019011112586793",29.84,21.30,0,338.14,385.33,69.7,65.3,0.460,183713.8,183713.8,14926,0,0,0,L,1151911521,1,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847822,24973.00
07/08/2014 15:30,2,2.271,ACTIVE,217.35,363.99,60.006,1404847804,"274151322000087","019011112586793",29.60,31.80,0,338.14,385.03,68.1,63.8,0.455,175800.4,175800.4,14968,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847823,24974.00
07/08/2014 15:30,2,2.250,ACTIVE,216.67,369.40,60.006,1404847804,"274151322000088","019011112586793",29.84,21.50,0,337.54,385.93,68.0,63.7,0.468,178231.5,178231.5,14946,0,0,0,L,1151911521,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847824,24975.00
07/08/2014 15:30,2,2.342,ACTIVE,217.13,367.60,60.006,1404847804,"274151322000095","019011112586793",30.53,22.30,0,332.73,385.93,72.4,67.9,0.482,188401.2,188401.2,14993,0,0,0,L,1151911521,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847825,24976.00
07/08/2014 15:30,2,1.561,ACTIVE,218.03,441.54,59.980,1404847804,"274151322000068","019011112586793",40.16,24.00,0,336.04,471.60,64.1,59.9,0.424,124465.9,124465.9,15398,0,0,0,L,1151911521,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847826,24977.00
07/08/2014 15:30,2,2.285,ACTIVE,217.13,366.40,59.975,1404847804,"274151322000054","019011112586793",30.02,22.00,0,337.84,386.53,69.4,65.1,0.473,182005.9,182005.9,15074,0,0,0,L,1151911521,1,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404847827,24978.00
07/08/2014 15:45,1,1.919,ACTIVE,215.6,384.04,60.00,1404848704,"040051121000097","019011112586793",27.10,18,0.268,301.94,448.98,51.7,41.6,0.272,14907.699999988,14919.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848706,24979.00
07/08/2014 15:45,1,1.935,ACTIVE,215.2,411.12,60.00,1404848704,"040051121000095","019011112586793",24.46,18,0.277,303.77,445.39,47.1,36.9,0.104,13358.300000012,13368.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848708,24980.00
07/08/2014 15:45,1,1.276,ACTIVE,215.5,370.18,60.00,1404848704,"033051125000132","019011112586793",34.64,18,0.277,318.51,442.04,43.9,44.8,0.208,14659.3,14669.4,281,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848709,24981.00
07/08/2014 15:45,1,1.230,ACTIVE,215.4,379.29,60.00,1404848704,"033051125000135","019011112586793",35.78,18,0.261,321.85,446.42,43.8,46.1,0.197,12587.199999964,12597.499999964,276,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848710,24982.00
07/08/2014 15:45,1,1.936,ACTIVE,215.5,390.88,60.00,1404848704,"040051121000116","019011112586793",26.78,17,0.306,300.50,448.17,51.6,39.9,0.341,14688.200000047,14699.999999999,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848711,24983.00
07/08/2014 15:45,1,1.898,ACTIVE,216.4,378.35,60.00,1404848704,"040051121000068","019011112586793",24.70,18,0.301,307.89,446.90,46.6,36.7,0.310,13549.600000024,13560.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848713,24984.00
07/08/2014 15:45,1,1.476,ACTIVE,215.8,341.60,60.00,1404848704,"033051125000118","019011112586793",36.85,18,0.325,301.71,449.32,54.1,57.7,0.273,17653.900000036,17666,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848714,24985.00
07/08/2014 15:45,1,1.484,ACTIVE,215.9,376.22,60.00,1404848704,"033051125000150","019011112586793",36.13,18,0.264,303.23,448.25,53.3,41.9,0.322,16587.100000024,16599.199999988,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848716,24986.00
07/08/2014 15:45,1,1.875,ACTIVE,216.0,395.46,60.00,1404848704,"040051121000185","019011112586793",26.32,18,0.318,302.67,448.22,49.1,46.0,0.247,17585.899999988,17597.399999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848717,24987.00
07/08/2014 15:45,1,1.871,ACTIVE,215.9,345.64,60.00,1404848704,"040051121000195","019011112586793",26.36,18,0.313,304.43,447.76,49.0,51.9,0.394,14773.900000037,14785.600000025,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848718,24988.00
07/08/2014 15:45,2,2.023,ACTIVE,216.22,354.97,59.990,1404848704,"274151322000083","019011112586793",29.80,22.30,0,338.14,381.73,61.1,57.1,0.415,184159.2,184159.2,15029,0,0,0,L,1151911521,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848719,24989.00
07/08/2014 15:45,2,2.115,ACTIVE,216.90,363.39,59.985,1404848704,"274151322000076","019011112586793",30.49,22.00,0,338.14,383.53,65.3,61.2,0.442,190250.8,190250.8,15004,0,0,0,L,1151911521,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848720,24990.00
07/08/2014 15:45,2,1.344,ACTIVE,216.45,437.33,59.985,1404848704,"274151322000094","019011112586793",40.14,23.00,0,403.07,461.98,54.4,50.6,0.358,126413.4,126413.4,15352,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848721,24991.00
07/08/2014 15:45,2,2.047,ACTIVE,216.22,356.78,59.990,1404848704,"274151322000052","019011112586793",29.82,22.30,0,338.14,381.42,61.8,57.7,0.407,184716.3,184716.3,14967,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848722,24992.00
07/08/2014 15:45,2,2.027,ACTIVE,216.90,363.69,59.990,1404848704,"274151322000085","019011112586793",29.94,21.50,0,339.04,381.12,61.5,57.4,0.407,183728.3,183728.3,14927,0,0,0,L,1151911521,1,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848723,24993.00
07/08/2014 15:45,2,1.984,ACTIVE,216.45,360.99,59.985,1404848704,"274151322000087","019011112586793",29.56,31.30,0,338.44,380.82,59.4,55.4,0.389,175814.5,175814.5,14969,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848724,24994.00
07/08/2014 15:45,2,1.984,ACTIVE,216.00,362.19,59.990,1404848704,"274151322000088","019011112586793",29.66,21.80,0,338.44,381.12,59.7,55.7,0.393,178245.5,178245.5,14947,0,0,0,L,1151911521,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848725,24995.00
07/08/2014 15:45,2,2.109,ACTIVE,216.00,363.39,59.985,1404848704,"274151322000095","019011112586793",30.26,21.80,0,337.84,382.63,64.6,60.4,0.420,188416.4,188416.4,14994,0,0,0,L,1151911521,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848726,24996.00
07/08/2014 15:45,2,1.322,ACTIVE,217.13,443.34,59.985,1404848704,"274151322000068","019011112586793",40.75,24.50,0,405.47,463.78,55.0,51.1,0.367,124478.9,124478.9,15399,0,0,0,L,1151911521,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848727,24997.00
07/08/2014 15:45,2,2.033,ACTIVE,216.45,363.99,60.001,1404848704,"274151322000054","019011112586793",29.68,22.00,0,338.14,382.03,61.1,57.1,0.415,182020.3,182020.3,15075,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404848728,24998.00
07/08/2014 16:00,1,1.481,ACTIVE,215.7,341.33,60.00,1404849604,"040051121000097","019011112586793",26.92,19,0.255,307.28,447.52,39.6,35.4,0.295,14919.800000012,14929.400000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849607,24999.00
07/08/2014 16:00,1,1.527,ACTIVE,214.9,357.08,60.00,1404849604,"040051121000095","019011112586793",23.95,18,0.214,312.80,440.09,36.4,34.5,0.227,13368.699999988,13377.100000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849608,25000.00
07/08/2014 16:00,1,0.979,ACTIVE,215.7,346.57,60.03,1404849604,"033051125000132","019011112586793",35.00,19,0.199,316.72,442.53,34.1,34.1,0.200,14669.4,14677.2,283,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849609,25001.00
07/08/2014 16:00,1,0.953,ACTIVE,215.6,366.71,60.03,1404849604,"033051125000135","019011112586793",35.64,19,0.202,319.54,444.52,33.8,34.3,0.155,12597.499999964,12605.599999964,278,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849611,25002.00
07/08/2014 16:00,1,1.500,ACTIVE,215.3,383.81,60.03,1404849604,"040051121000116","019011112586793",26.87,17,0.225,313.03,445.70,40.1,34.9,0.123,14699.999999999,14709.499999999,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849612,25003.00
07/08/2014 16:00,1,1.503,ACTIVE,215.1,331.64,60.03,1404849604,"040051121000068","019011112586793",24.15,18,0.211,316.95,442.33,36.1,31.9,0.261,13560.400000036,13569,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849613,25004.00
07/08/2014 16:00,1,1.114,ACTIVE,215.2,371.86,60.03,1404849604,"033051125000118","019011112586793",40.22,18,0.289,302.57,449.89,44.5,47.4,0.238,17666,17676.900000036,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849614,25005.00
07/08/2014 16:00,1,1.123,ACTIVE,215.4,353.68,60.00,1404849604,"033051125000150","019011112586793",40.30,18,0.279,304.34,448.46,45.0,45.4,0.339,16599.199999988,16610.100000024,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849616,25006.00
07/08/2014 16:00,1,1.469,ACTIVE,215.5,391.26,60.03,1404849604,"040051121000185","019011112586793",26.19,18,0.228,317.27,439.23,38.3,30.6,0.090,17597.399999988,17606.500000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849617,25007.00
07/08/2014 16:00,1,1.474,ACTIVE,215.3,378.70,60.03,1404849604,"040051121000195","019011112586793",26.11,18,0.235,320.46,441.66,38.3,30.0,0.229,14785.600000025,14794.600000025,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849618,25008.00
07/08/2014 16:00,2,1.559,ACTIVE,217.13,355.28,60.012,1404849604,"274151322000083","019011112586793",29.60,22.00,0,337.24,373.61,46.7,43.1,0.331,184170.9,184170.9,15030,0,0,0,L,1151911521,1,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849619,25009.00
07/08/2014 16:00,2,1.637,ACTIVE,217.13,359.48,60.001,1404849604,"274151322000076","019011112586793",30.16,22.00,0,338.44,377.82,50.0,46.4,0.340,190263.3,190263.3,15005,0,0,0,L,1151911521,1,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849620,25010.00
07/08/2014 16:00,2,1.055,ACTIVE,216.90,423.20,60.038,1404849604,"274151322000094","019011112586793",39.06,23.00,0,338.74,451.76,41.6,38.2,0.283,126423.8,126423.8,15353,0,0,0,L,1151911521,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849621,25011.00
07/08/2014 16:00,2,1.588,ACTIVE,216.22,353.47,60.017,1404849604,"274151322000052","019011112586793",29.48,22.30,0,336.94,373.61,47.4,43.9,0.314,184728.1,184728.1,14968,0,0,0,L,1151911521,1,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849622,25012.00
07/08/2014 16:00,2,1.555,ACTIVE,216.90,351.07,60.006,1404849604,"274151322000085","019011112586793",29.76,21.30,0,338.14,375.71,46.9,43.3,0.305,183740.0,183740.0,14928,0,0,0,L,1151911521,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849623,25013.00
07/08/2014 16:00,2,1.543,ACTIVE,216.90,357.68,60.022,1404849604,"274151322000087","019011112586793",28.96,30.80,0,337.54,373.01,45.2,41.8,0.314,175825.8,175825.8,14970,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849624,25014.00
07/08/2014 16:00,2,1.529,ACTIVE,216.22,355.58,60.049,1404849604,"274151322000088","019011112586793",29.28,21.50,0,337.24,373.01,45.4,41.8,0.292,178256.9,178256.9,14948,0,0,0,L,1151911521,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849625,25015.00
07/08/2014 16:00,2,1.635,ACTIVE,216.90,356.48,60.017,1404849604,"274151322000095","019011112586793",29.82,21.80,0,337.24,374.81,49.3,45.7,0.327,188428.8,188428.8,14995,0,0,0,L,1151911521,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849626,25016.00
07/08/2014 16:00,2,1.029,ACTIVE,217.80,431.02,60.028,1404849604,"274151322000068","019011112586793",40.14,24.50,0,339.95,453.86,42.8,39.4,0.283,124489.5,124489.5,15400,0,0,0,L,1151911521,1,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849627,25017.00
07/08/2014 16:00,2,1.557,ACTIVE,216.45,356.78,60.012,1404849604,"274151322000054","019011112586793",29.54,22.00,0,336.94,375.11,46.6,43.0,0.305,182032.0,182032.0,15076,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404849628,25018.00
07/08/2014 16:15,1,1.753,ACTIVE,213.4,387.20,60.00,1404850504,"040051121000097","019011112586793",26.93,19,0.294,316.87,442.67,46.9,36.3,0.309,14929.400000036,14939.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850506,25019.00
07/08/2014 16:15,1,1.774,ALERT,213.1,359.76,60.00,1404850504,"040051121000095","019011112586793",24.29,18,0.263,312.22,438.70,42.8,33.3,0.207,13377.100000024,13385.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404850508,25020.00
07/08/2014 16:15,1,1.163,ACTIVE,213.5,375.21,60.03,1404850504,"033051125000132","019011112586793",34.54,19,0.230,313.88,441.71,39.9,30.6,0.223,14677.2,14685.4,285,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850509,25021.00
07/08/2014 16:15,1,1.126,ACTIVE,213.8,392.66,60.00,1404850504,"033051125000135","019011112586793",35.61,19,0.262,317.16,443.08,39.9,31.5,0.104,12605.599999964,12613.899999964,280,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850510,25022.00
07/08/2014 16:15,1,1.780,ACTIVE,213.1,340.48,60.00,1404850504,"040051121000116","019011112586793",26.62,17,0.293,314.10,442.13,47.1,46.8,0.371,14709.499999999,14719.100000023,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850512,25023.00
07/08/2014 16:15,1,1.751,ACTIVE,213.5,363.50,60.00,1404850504,"040051121000068","019011112586793",24.48,18,0.263,317.07,441.43,42.6,44.0,0.232,13569,13577.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850513,25024.00
07/08/2014 16:15,1,1.300,ACTIVE,213.1,412.46,60.00,1404850504,"033051125000118","019011112586793",40.55,18,0.313,302.79,449.81,52.4,38.7,0.318,17676.900000036,17688,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850515,25025.00
07/08/2014 16:15,1,1.309,ACTIVE,213.5,341.79,60.03,1404850504,"033051125000150","019011112586793",40.50,19,0.336,303.43,448.51,52.7,51.3,0.260,16610.100000024,16621.199999988,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850516,25026.00
07/08/2014 16:15,1,1.734,ACTIVE,213.7,414.09,60.03,1404850504,"040051121000185","019011112586793",26.25,18,0.282,317.08,444.12,45.3,36.7,0.094,17606.500000012,17615.600000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850517,25027.00
07/08/2014 16:15,1,1.738,ACTIVE,213.6,391.21,60.00,1404850504,"040051121000195","019011112586793",26.22,19,0.289,319.73,441.38,45.3,45.9,0.288,14794.600000025,14804.000000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850518,25028.00
07/08/2014 16:15,2,1.836,ACTIVE,215.32,358.58,59.985,1404850504,"274151322000083","019011112586793",29.64,22.00,0,336.34,371.81,55.2,51.3,0.398,184182.7,184182.7,15031,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850519,25029.00
07/08/2014 16:15,2,1.934,ACTIVE,215.77,354.07,59.996,1404850504,"274151322000076","019011112586793",30.20,22.50,0,338.44,375.41,59.2,55.2,0.411,190276.0,190276.0,15006,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850520,25030.00
07/08/2014 16:15,2,1.238,ACTIVE,215.54,420.50,59.980,1404850504,"274151322000094","019011112586793",39.36,23.30,0,337.54,460.47,49.2,45.6,0.331,126434.4,126434.4,15354,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850521,25031.00
07/08/2014 16:15,2,1.859,ACTIVE,214.87,351.37,59.996,1404850504,"274151322000052","019011112586793",29.70,22.50,0,335.74,372.11,55.9,52.0,0.384,184740.1,184740.1,14969,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850522,25032.00
07/08/2014 16:15,2,1.848,ACTIVE,215.09,356.18,60.028,1404850504,"274151322000085","019011112586793",29.70,21.30,0,337.24,372.11,55.5,51.6,0.367,183751.9,183751.9,14929,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850523,25033.00
07/08/2014 16:15,2,1.816,ACTIVE,215.32,350.47,59.996,1404850504,"274151322000087","019011112586793",29.12,30.80,0,337.24,371.51,53.6,49.8,0.367,175837.2,175837.2,14971,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850524,25034.00
07/08/2014 16:15,2,1.814,ACTIVE,214.87,354.07,59.959,1404850504,"274151322000088","019011112586793",29.28,21.80,0,336.94,371.51,53.8,50.0,0.358,178268.4,178268.4,14949,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850525,25035.00
07/08/2014 16:15,2,1.922,ACTIVE,215.09,347.46,60.006,1404850504,"274151322000095","019011112586793",30.04,21.80,0,336.94,373.01,58.5,54.5,0.393,188441.3,188441.3,14996,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850526,25036.00
07/08/2014 16:15,2,1.262,ACTIVE,216.22,430.72,59.996,1404850504,"274151322000068","019011112586793",39.54,24.80,0,338.44,457.77,50.1,46.5,0.336,124500.2,124500.2,15401,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850527,25037.00
07/08/2014 16:15,2,1.850,ACTIVE,215.09,347.46,59.985,1404850504,"274151322000054","019011112586793",29.40,22.00,0,336.04,372.11,55.1,51.3,0.371,182043.8,182043.8,15077,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404850528,25038.00
07/08/2014 16:30,1,2.199,ACTIVE,215.0,410.27,60.03,1404851404,"040051121000097","019011112586793",26.32,19,0.293,300.21,449.74,57.6,39.4,0.104,14939.100000024,14951.300000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851406,25039.00
07/08/2014 16:30,1,2.152,ACTIVE,214.4,409.10,60.03,1404851404,"040051121000095","019011112586793",24.62,18,0.328,299.20,446.34,52.7,40.2,0.299,13385.699999988,13396.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851407,25040.00
07/08/2014 16:30,1,1.407,ACTIVE,214.7,368.97,60.00,1404851404,"033051125000132","019011112586793",35.55,19,0.310,303.22,447.66,49.7,51.1,0.316,14685.4,14695.6,287,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851409,25041.00
07/08/2014 16:30,1,1.382,ACTIVE,214.8,399.68,60.00,1404851404,"033051125000135","019011112586793",35.90,19,0.328,305.22,449.24,49.3,41.5,0.230,12613.899999964,12624.399999964,282,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851410,25042.00
07/08/2014 16:30,1,2.184,ALERT,214.5,335.61,60.03,1404851404,"040051121000116","019011112586793",26.86,18,0.360,296.01,448.21,58.4,62.2,0.367,14719.100000023,14731.400000035,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404851412,25043.00
07/08/2014 16:30,1,2.183,ACTIVE,214.5,345.96,60.03,1404851404,"040051121000068","019011112586793",24.47,18,0.275,304.39,447.57,53.1,43.2,0.376,13577.600000024,13588.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851413,25044.00
07/08/2014 16:30,1,1.692,ACTIVE,214.5,350.06,60.00,1404851404,"033051125000118","019011112586793",32.20,19,0.321,300.00,449.47,54.2,39.9,0.386,17688,17700.5,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851414,25045.00
07/08/2014 16:30,1,1.709,ACTIVE,214.1,316.24,60.00,1404851404,"033051125000150","019011112586793",31.81,19,0.334,301.41,448.59,54.0,64.0,0.339,16621.199999988,16633.600000024,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851415,25046.00
07/08/2014 16:30,1,2.143,ACTIVE,214.9,386.35,60.03,1404851404,"040051121000185","019011112586793",26.67,19,0.318,301.90,448.74,56.8,63.9,0.144,17615.600000036,17627.600000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851417,25047.00
07/08/2014 16:30,1,2.181,ACTIVE,214.5,335.75,60.00,1404851404,"040051121000195","019011112586793",26.37,19,0.321,303.45,448.20,57.2,42.9,0.388,14804.000000001,14816.000000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851418,25048.00
07/08/2014 16:30,2,2.230,ACTIVE,216.67,352.87,60.001,1404851404,"274151322000083","019011112586793",29.92,22.80,0,336.64,380.22,67.6,63.4,0.482,184197.5,184197.5,15032,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851419,25049.00
07/08/2014 16:30,2,2.381,ACTIVE,216.67,357.68,59.996,1404851404,"274151322000076","019011112586793",30.22,23.80,0,331.83,384.73,72.8,68.4,0.508,190291.9,190291.9,15007,0,0,0,L,1151911521,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851420,25050.00
07/08/2014 16:30,2,1.480,ACTIVE,216.67,443.04,59.990,1404851404,"274151322000094","019011112586793",40.83,23.50,0,402.77,462.88,61.6,57.5,0.424,126447.6,126447.6,15355,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851421,25051.00
07/08/2014 16:30,2,2.238,ACTIVE,216.00,356.78,59.996,1404851404,"274151322000052","019011112586793",30.10,23.30,0,336.34,381.42,68.2,63.9,0.468,184755.0,184755.0,14970,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851422,25052.00
07/08/2014 16:30,2,2.260,ACTIVE,216.67,352.57,60.001,1404851404,"274151322000085","019011112586793",29.68,22.00,0,337.54,383.23,67.9,63.6,0.460,183766.7,183766.7,14930,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851423,25053.00
07/08/2014 16:30,2,2.238,ACTIVE,216.45,354.07,59.990,1404851404,"274151322000087","019011112586793",28.86,31.30,0,336.94,379.32,65.5,61.3,0.446,175851.6,175851.6,14972,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851424,25054.00
07/08/2014 16:30,2,2.221,ACTIVE,216.00,359.78,59.985,1404851404,"274151322000088","019011112586793",29.40,22.30,0,336.34,381.12,66.1,61.9,0.438,178282.8,178282.8,14950,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851425,25055.00
07/08/2014 16:30,2,2.363,ACTIVE,216.45,355.88,60.001,1404851404,"274151322000095","019011112586793",30.10,23.00,0,331.53,381.73,72.0,67.6,0.482,188457.1,188457.1,14997,0,0,0,L,1151911521,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851426,25056.00
07/08/2014 16:30,2,1.498,ACTIVE,217.35,435.23,59.996,1404851404,"274151322000068","019011112586793",40.47,25.50,0,402.46,466.49,61.5,57.5,0.420,124513.5,124513.5,15402,0,0,0,L,1151911521,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851427,25057.00
07/08/2014 16:30,2,2.238,ACTIVE,216.22,354.37,59.996,1404851404,"274151322000054","019011112586793",29.82,22.80,0,336.34,380.82,67.5,63.3,0.460,182058.5,182058.5,15078,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404851428,25058.00
07/08/2014 16:45,1,2.674,ACTIVE,214.2,335.25,60.00,1404852304,"040051121000097","019011112586793",26.95,20,0.316,300.51,451.27,71.7,67.7,0.344,14951.300000012,14967.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852307,25059.00
07/08/2014 16:45,1,2.870,ACTIVE,214.4,367.02,60.00,1404852304,"040051121000095","019011112586793",19.65,19,0.306,298.42,447.35,56.1,47.3,0.178,13396.600000024,13409.800000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852308,25060.00
07/08/2014 16:45,1,1.717,ACTIVE,215.0,404.14,60.00,1404852304,"033051125000132","019011112586793",36.12,20,0.320,300.70,449.82,61.7,50.7,0.134,14695.6,14709.4,289,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852310,25061.00
07/08/2014 16:45,1,1.817,ACTIVE,214.8,329.67,60.03,1404852304,"033051125000135","019011112586793",30.02,20,0.332,301.62,451.05,54.2,51.1,0.370,12624.399999964,12637.099999964,284,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852311,25062.00
07/08/2014 16:45,1,2.693,ACTIVE,214.4,335.99,60.03,1404852304,"040051121000116","019011112586793",26.85,18,0.315,298.38,451.50,71.9,67.4,0.342,14731.400000035,14745.800000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852312,25063.00
07/08/2014 16:45,1,2.681,ACTIVE,214.8,354.18,60.00,1404852304,"040051121000068","019011112586793",24.64,19,0.334,297.55,450.10,65.7,49.7,0.451,13588.800000012,13603.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852314,25064.00
07/08/2014 16:45,1,1.984,ACTIVE,214.1,341.70,60.03,1404852304,"033051125000118","019011112586793",40.57,19,0.358,301.74,451.01,80.0,76.4,0.382,17700.5,17714.900000036,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852315,25065.00
07/08/2014 16:45,1,2.002,ACTIVE,215.1,334.93,60.00,1404852304,"033051125000150","019011112586793",40.25,19,0.358,299.88,450.02,80.2,76.9,0.379,16633.600000024,16648,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852316,25066.00
07/08/2014 16:45,1,2.664,ALERT,214.8,336.62,60.03,1404852304,"040051121000185","019011112586793",26.49,20,0.308,301.91,449.82,70.2,66.1,0.336,17627.600000036,17643.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404852318,25067.00
07/08/2014 16:45,1,2.664,ACTIVE,214.6,323.45,60.00,1404852304,"040051121000195","019011112586793",26.57,20,0.311,302.25,450.51,70.4,66.6,0.336,14816.000000001,14831.699999989,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852319,25068.00
07/08/2014 16:45,2,2.773,ACTIVE,215.77,356.18,60.001,1404852304,"274151322000083","019011112586793",29.82,26.50,0,334.54,383.53,83.7,78.9,0.331,184216.6,184216.6,15033,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852320,25069.00
07/08/2014 16:45,2,2.916,ACTIVE,216.45,354.07,59.969,1404852304,"274151322000076","019011112586793",30.45,27.00,0,333.33,385.63,90.0,84.9,0.349,190312.6,190312.6,15008,0,0,0,L,1151911521,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852321,25070.00
07/08/2014 16:45,2,1.869,ACTIVE,216.00,431.62,59.996,1404852304,"274151322000094","019011112586793",40.12,25.00,0,404.57,472.20,75.9,71.3,0.513,126464.9,126464.9,15356,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852322,25071.00
07/08/2014 16:45,2,2.803,ACTIVE,215.77,356.18,60.001,1404852304,"274151322000052","019011112586793",29.66,26.50,0,333.93,384.43,84.2,79.3,0.318,184774.4,184774.4,14971,0,0,0,L,1151911521,1,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852323,25072.00
07/08/2014 16:45,2,2.781,ACTIVE,216.00,354.07,60.001,1404852304,"274151322000085","019011112586793",29.86,25.00,0,335.44,384.13,84.0,79.2,0.309,183786.0,183786.0,14931,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852324,25073.00
07/08/2014 16:45,2,2.750,ACTIVE,215.77,354.67,59.996,1404852304,"274151322000087","019011112586793",29.08,34.50,0,334.24,382.63,81.0,76.3,0.305,175870.1,175870.1,14973,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852325,25074.00
07/08/2014 16:45,2,2.734,ACTIVE,215.32,354.97,59.996,1404852304,"274151322000088","019011112586793",29.56,25.30,0,333.63,383.83,81.8,77.1,0.301,178301.6,178301.6,14951,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852326,25075.00
07/08/2014 16:45,2,2.920,ACTIVE,215.54,355.28,59.996,1404852304,"274151322000095","019011112586793",30.20,26.00,0,334.24,385.93,89.3,84.3,0.331,188477.6,188477.6,14998,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852327,25076.00
07/08/2014 16:45,2,1.793,ACTIVE,216.67,443.04,59.990,1404852304,"274151322000068","019011112586793",41.21,27.30,0,406.97,477.61,74.8,70.3,0.504,124530.8,124530.8,15403,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852328,25077.00
07/08/2014 16:45,2,2.766,ACTIVE,215.54,356.48,59.969,1404852304,"274151322000054","019011112586793",29.84,26.30,0,334.24,384.43,83.6,78.7,0.318,182077.7,182077.7,15079,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404852329,25078.00
07/08/2014 17:00,1,3.041,ACTIVE,214.4,322.79,60.03,1404853204,"040051121000097","019011112586793",27.20,20,0.365,299.12,451.85,82.3,78.1,0.386,14967.699999988,14984.300000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853206,25079.00
07/08/2014 17:00,1,3.022,ACTIVE,214.6,331.97,60.03,1404853204,"040051121000095","019011112586793",24.68,19,0.323,298.00,448.50,74.2,69.3,0.349,13409.800000012,13423.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853208,25080.00
