ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 17:00,1,1.961,ACTIVE,214.9,342.16,60.03,1404853204,"033051125000132","019011112586793",36.10,20,0.308,299.53,450.04,70.4,66.0,0.338,14709.4,14723.4,291,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853209,25081.00
07/08/2014 17:00,1,2.073,ACTIVE,214.5,348.76,60.03,1404853204,"033051125000135","019011112586793",26.87,20,0.294,302.53,449.14,55.4,44.0,0.362,12637.099999964,12649.499999964,286,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853210,25082.00
07/08/2014 17:00,1,3.092,ACTIVE,214.6,349.00,60.00,1404853204,"040051121000116","019011112586793",26.95,19,0.365,299.48,450.51,82.9,78.3,0.390,14745.800000011,14760.600000023,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853211,25083.00
07/08/2014 17:00,1,3.089,ACTIVE,214.5,338.79,60.03,1404853204,"040051121000068","019011112586793",24.80,19,0.337,297.95,450.55,76.2,72.1,0.364,13603.100000024,13617.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853213,25084.00
07/08/2014 17:00,1,2.303,ACTIVE,214.5,349.40,60.03,1404853204,"033051125000118","019011112586793",40.76,19,0.419,301.38,452.98,93.4,89.6,0.436,17714.900000036,17733.699999988,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853214,25085.00
07/08/2014 17:00,1,2.345,ACTIVE,215.2,324.46,60.03,1404853204,"033051125000150","019011112586793",40.15,20,0.420,301.41,451.04,93.7,90.0,0.434,16648,16664.199999988,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853215,25086.00
07/08/2014 17:00,1,3.154,ACTIVE,215.1,343.42,60.03,1404853204,"040051121000185","019011112586793",26.67,20,0.370,300.04,451.68,83.7,79.4,0.391,17643.2,17659.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853216,25087.00
07/08/2014 17:00,1,3.170,ACTIVE,214.2,321.81,60.03,1404853204,"040051121000195","019011112586793",26.68,20,0.374,300.92,450.40,84.1,79.9,0.396,14831.699999989,14847.600000025,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853218,25088.00
07/08/2014 17:00,2,3.152,ACTIVE,216.00,348.06,60.012,1404853204,"274151322000083","019011112586793",29.78,27.30,0,330.03,381.42,95.1,89.9,0.376,184236.2,184236.2,15034,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853219,25089.00
07/08/2014 17:00,2,3.326,ACTIVE,217.13,346.86,60.006,1404853204,"274151322000076","019011112586793",30.32,28.50,0,332.43,384.13,102.1,96.6,0.389,190333.6,190333.6,15009,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853220,25090.00
07/08/2014 17:00,2,1.980,ACTIVE,216.00,441.84,60.012,1404853204,"274151322000094","019011112586793",41.69,26.80,0,402.46,474.30,83.5,78.6,0.323,126482.5,126482.5,15357,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853221,25091.00
07/08/2014 17:00,2,3.180,ACTIVE,216.00,352.57,60.006,1404853204,"274151322000052","019011112586793",29.70,27.80,0,330.33,381.42,95.8,90.5,0.362,184794.0,184794.0,14972,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853222,25092.00
07/08/2014 17:00,2,3.121,ACTIVE,216.45,346.56,60.006,1404853204,"274151322000085","019011112586793",30.04,25.80,0,331.23,384.13,94.9,89.7,0.354,183805.7,183805.7,14932,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853223,25093.00
07/08/2014 17:00,2,3.098,ACTIVE,216.22,350.47,60.012,1404853204,"274151322000087","019011112586793",29.16,35.80,0,330.03,381.12,91.4,86.3,0.349,175889.0,175889.0,14974,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853224,25094.00
07/08/2014 17:00,2,3.092,ACTIVE,216.00,351.37,60.006,1404853204,"274151322000088","019011112586793",29.62,26.50,0,330.63,382.33,92.8,87.7,0.345,178320.7,178320.7,14952,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853225,25095.00
07/08/2014 17:00,2,3.316,ACTIVE,216.00,347.16,60.006,1404853204,"274151322000095","019011112586793",30.24,27.30,0,331.83,381.12,101.5,96.0,0.380,188498.5,188498.5,14999,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853226,25096.00
07/08/2014 17:00,2,2.111,ACTIVE,216.90,432.52,60.012,1404853204,"274151322000068","019011112586793",40.69,28.80,0,408.78,477.31,87.7,82.7,0.318,124548.4,124548.4,15404,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853227,25097.00
07/08/2014 17:00,2,3.133,ACTIVE,216.00,350.77,60.012,1404853204,"274151322000054","019011112586793",29.82,26.80,0,329.13,381.42,94.5,89.3,0.354,182097.2,182097.2,15080,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404853228,25098.00
07/08/2014 17:15,1,1.528,ACTIVE,213.7,378.79,60.00,1404854106,"040051121000097","019011112586793",26.39,21,0.246,299.69,450.10,40.1,31.0,0.246,14984.300000012,15000.400000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854108,25099.00
07/08/2014 17:15,1,1.547,ACTIVE,213.4,367.67,60.00,1404854106,"040051121000095","019011112586793",23.91,20,0.205,295.59,448.29,36.8,27.2,0.144,13423.5,13437.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854110,25100.00
07/08/2014 17:15,1,0.992,ACTIVE,214.4,336.71,60.00,1404854106,"033051125000132","019011112586793",34.80,21,0.206,301.59,449.23,34.3,33.5,0.244,14723.4,14736.9,293,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854111,25101.00
07/08/2014 17:15,1,0.968,ACTIVE,214.0,358.45,60.00,1404854106,"033051125000135","019011112586793",35.16,21,0.204,301.37,451.04,33.9,35.0,0.150,12649.499999964,12661.799999964,288,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854112,25102.00
07/08/2014 17:15,1,1.544,ACTIVE,213.2,336.75,60.00,1404854106,"040051121000116","019011112586793",26.25,19,0.230,299.93,449.04,40.3,33.0,0.283,14760.600000023,14775.999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854114,25103.00
07/08/2014 17:15,1,1.531,ACTIVE,214.0,326.78,60.00,1404854106,"040051121000068","019011112586793",23.76,20,0.227,301.23,450.29,36.2,27.6,0.280,13617.699999988,13632,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854115,25104.00
07/08/2014 17:15,1,1.130,ACTIVE,213.5,386.68,60.00,1404854106,"033051125000118","019011112586793",39.80,20,0.298,300.32,450.92,44.7,36.8,0.168,17733.699999988,17751.600000024,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854116,25105.00
07/08/2014 17:15,1,1.147,ACTIVE,213.4,388.54,60.00,1404854106,"033051125000150","019011112586793",39.46,20,0.295,301.28,451.18,45.0,40.6,0.190,16664.199999988,16682,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854117,25106.00
07/08/2014 17:15,1,1.504,ACTIVE,213.9,403.66,60.00,1404854106,"040051121000185","019011112586793",25.60,21,0.231,300.13,451.19,38.3,39.1,0.074,17659.2,17674.500000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854119,25107.00
07/08/2014 17:15,1,1.489,ACTIVE,213.3,382.23,60.00,1404854106,"040051121000195","019011112586793",25.81,21,0.247,301.24,449.52,38.2,39.2,0.114,14847.600000025,14863.100000025,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854120,25108.00
07/08/2014 17:15,2,1.590,ACTIVE,215.54,347.76,59.980,1404854106,"274151322000083","019011112586793",29.12,25.80,0,329.73,380.52,46.9,43.3,0.331,184255.1,184255.1,15035,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854121,25109.00
07/08/2014 17:15,2,1.688,ACTIVE,216.45,357.38,59.980,1404854106,"274151322000076","019011112586793",29.56,26.80,0,330.63,381.42,50.6,46.9,0.345,190353.9,190353.9,15010,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854122,25110.00
07/08/2014 17:15,2,1.076,ACTIVE,215.54,422.60,59.985,1404854106,"274151322000094","019011112586793",39.44,25.30,0,336.94,471.60,42.1,38.8,0.283,126499.6,126499.6,15358,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854123,25111.00
07/08/2014 17:15,2,1.629,ACTIVE,215.32,352.27,59.975,1404854106,"274151322000052","019011112586793",28.80,26.80,0,330.93,381.12,47.5,43.9,0.323,184813.0,184813.0,14973,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854124,25112.00
07/08/2014 17:15,2,1.588,ACTIVE,215.32,353.47,60.006,1404854106,"274151322000085","019011112586793",29.24,24.80,0,330.93,381.12,47.1,43.5,0.314,183824.6,183824.6,14933,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854125,25113.00
07/08/2014 17:15,2,1.562,ACTIVE,215.54,357.08,59.980,1404854106,"274151322000087","019011112586793",28.57,35.20,0,328.82,380.82,45.1,41.7,0.309,175907.2,175907.2,14975,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854126,25114.00
07/08/2014 17:15,2,1.570,ACTIVE,214.87,353.47,59.980,1404854106,"274151322000088","019011112586793",28.65,25.30,0,330.33,381.12,45.5,42.0,0.301,178339.1,178339.1,14953,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854127,25115.00
07/08/2014 17:15,2,1.680,ACTIVE,215.77,355.58,59.980,1404854106,"274151322000095","019011112586793",29.38,25.30,0,329.73,380.82,50.0,46.3,0.336,188518.8,188518.8,15000,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854128,25116.00
07/08/2014 17:15,2,1.098,ACTIVE,216.22,420.20,59.985,1404854106,"274151322000068","019011112586793",38.80,27.80,0,337.84,475.50,43.1,39.7,0.278,124565.4,124565.4,15405,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854128,25117.00
07/08/2014 17:15,2,1.592,ACTIVE,215.77,356.78,59.980,1404854106,"274151322000054","019011112586793",29.06,25.80,0,328.52,381.42,46.9,43.4,0.318,182116.1,182116.1,15081,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404854129,25118.00
07/08/2014 17:30,1,1.505,ACTIVE,213.0,405.76,60.00,1404855004,"040051121000097","019011112586793",26.84,21,0.246,303.48,448.96,40.1,31.3,0.113,15000.400000036,15010.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855007,25119.00
07/08/2014 17:30,1,1.548,ACTIVE,212.8,395.96,60.03,1404855004,"040051121000095","019011112586793",24.09,19,0.208,309.72,439.66,37.1,27.3,0.069,13437.699999988,13446.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855008,25120.00
07/08/2014 17:30,1,0.971,ACTIVE,213.5,335.71,60.03,1404855004,"033051125000132","019011112586793",35.92,21,0.212,313.77,442.98,34.7,27.2,0.246,14736.9,14745.5,295,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855009,25121.00
07/08/2014 17:30,1,0.975,ACTIVE,213.3,397.30,60.03,1404855004,"033051125000135","019011112586793",35.55,20,0.208,315.91,444.76,34.5,27.1,0.067,12661.799999964,12670.699999964,290,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855011,25122.00
07/08/2014 17:30,1,1.567,ACTIVE,212.8,354.08,60.00,1404855004,"040051121000116","019011112586793",26.38,19,0.261,303.10,447.50,41.1,39.5,0.223,14775.999999999,14786.200000047,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855012,25123.00
07/08/2014 17:30,1,1.556,ACTIVE,213.2,369.73,60.03,1404855004,"040051121000068","019011112586793",24.05,19,0.236,314.24,441.05,37.2,37.6,0.139,13632,13641.300000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855013,25124.00
07/08/2014 17:30,1,1.164,ACTIVE,213.4,359.37,60.03,1404855004,"033051125000118","019011112586793",39.72,20,0.307,302.98,449.72,46.0,48.6,0.323,17751.600000024,17763.100000024,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855015,25125.00
07/08/2014 17:30,1,1.159,ACTIVE,213.1,423.89,60.03,1404855004,"033051125000150","019011112586793",40.39,20,0.278,304.05,448.92,46.6,49.2,0.096,16682,16693.5,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855016,25126.00
07/08/2014 17:30,1,1.546,ACTIVE,213.1,325.19,60.03,1404855004,"040051121000185","019011112586793",25.96,20,0.257,305.51,447.76,39.9,40.7,0.309,17674.500000012,17684.300000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855017,25127.00
07/08/2014 17:30,1,1.543,ACTIVE,212.9,389.59,60.03,1404855004,"040051121000195","019011112586793",26.03,20,0.237,307.08,447.33,39.9,41.4,0.109,14863.100000025,14873.100000025,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855018,25128.00
07/08/2014 17:30,2,1.598,ACTIVE,214.19,350.47,60.006,1404855004,"274151322000083","019011112586793",29.06,24.50,0,336.04,376.31,47.1,43.5,0.336,184267.7,184267.7,15036,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855019,25129.00
07/08/2014 17:30,2,1.664,ACTIVE,215.32,355.58,59.985,1404855004,"274151322000076","019011112586793",30.10,25.30,0,336.94,379.62,50.6,46.9,0.354,190367.4,190367.4,15011,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855020,25130.00
07/08/2014 17:30,2,1.062,ACTIVE,214.64,427.41,60.012,1404855004,"274151322000094","019011112586793",39.46,24.50,0,398.56,452.96,42.5,39.0,0.292,126510.8,126510.8,15359,0,0,0,L,1151911521,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855021,25131.00
07/08/2014 17:30,2,1.586,ACTIVE,214.64,351.37,60.012,1404855004,"274151322000052","019011112586793",29.60,25.80,0,336.04,375.71,47.6,44.0,0.314,184825.6,184825.6,14974,0,0,0,L,1151911521,1,121.55,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855022,25132.00
07/08/2014 17:30,2,1.582,ACTIVE,214.87,346.56,60.012,1404855004,"274151322000085","019011112586793",29.46,23.80,0,337.24,376.62,47.2,43.7,0.327,183837.2,183837.2,14934,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855023,25133.00
07/08/2014 17:30,2,1.578,ACTIVE,214.64,348.96,60.012,1404855004,"274151322000087","019011112586793",28.53,34.30,0,336.34,375.71,45.6,42.1,0.296,175919.3,175919.3,14976,0,0,0,L,1151911521,1,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855024,25134.00
07/08/2014 17:30,2,1.562,ACTIVE,214.41,354.07,60.001,1404855004,"274151322000088","019011112586793",28.88,24.30,0,336.34,376.31,45.7,42.2,0.305,178351.3,178351.3,14954,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855025,25135.00
07/08/2014 17:30,2,1.658,ACTIVE,214.64,351.37,60.006,1404855004,"274151322000095","019011112586793",29.88,23.80,0,335.44,376.62,50.2,46.5,0.327,188532.1,188532.1,15001,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855026,25136.00
07/08/2014 17:30,2,1.074,ACTIVE,214.87,423.50,60.006,1404855004,"274151322000068","019011112586793",39.54,27.00,0,395.85,459.27,43.0,39.6,0.283,124576.8,124576.8,15406,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855027,25137.00
07/08/2014 17:30,2,1.596,ACTIVE,214.87,345.66,60.012,1404855004,"274151322000054","019011112586793",29.14,24.50,0,336.04,375.11,47.1,43.5,0.314,182128.6,182128.6,15082,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855028,25138.00
07/08/2014 17:45,1,1.886,ACTIVE,214.3,429.86,60.00,1404855906,"040051121000097","019011112586793",27.10,20,0.306,303.91,448.68,50.8,53.5,0.115,15010.900000036,15021.600000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855908,25139.00
07/08/2014 17:45,1,1.909,ACTIVE,213.9,381.43,60.03,1404855906,"040051121000095","019011112586793",24.31,19,0.268,308.73,436.54,46.1,47.0,0.172,13446.800000012,13456.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855909,25140.00
07/08/2014 17:45,1,1.234,ACTIVE,214.7,350.81,60.00,1404855906,"033051125000132","019011112586793",34.96,20,0.274,314.89,441.88,42.9,35.3,0.291,14745.5,14754.5,297,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855911,25141.00
07/08/2014 17:45,1,1.194,ACTIVE,214.1,365.36,60.00,1404855906,"033051125000135","019011112586793",35.89,20,0.257,315.30,443.36,42.6,34.7,0.226,12670.699999964,12679.899999964,292,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855912,25142.00
07/08/2014 17:45,1,1.905,ACTIVE,214.2,397.69,60.00,1404855906,"040051121000116","019011112586793",26.69,19,0.319,303.40,447.73,50.6,46.9,0.324,14786.200000047,14796.900000035,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855913,25143.00
07/08/2014 17:45,1,1.861,ACTIVE,214.5,405.47,60.00,1404855906,"040051121000068","019011112586793",24.53,19,0.288,314.77,443.92,45.4,47.4,0.122,13641.300000012,13650.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855914,25144.00
07/08/2014 17:45,1,1.430,ACTIVE,214.0,322.74,60.00,1404855906,"033051125000118","019011112586793",37.85,19,0.358,302.92,449.59,53.8,62.7,0.356,17763.100000024,17774.800000012,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855916,25145.00
07/08/2014 17:45,1,1.436,ACTIVE,214.0,347.02,60.00,1404855906,"033051125000150","019011112586793",37.83,20,0.320,302.39,448.88,54.0,57.6,0.381,16693.5,16705.400000036,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855917,25146.00
07/08/2014 17:45,1,1.847,ACTIVE,214.2,335.26,60.03,1404855906,"040051121000185","019011112586793",26.18,20,0.312,305.52,447.72,48.1,45.3,0.363,17684.300000024,17694.600000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855918,25147.00
07/08/2014 17:45,1,1.829,ACTIVE,214.2,393.73,60.03,1404855906,"040051121000195","019011112586793",26.31,20,0.317,306.08,447.34,47.9,40.6,0.201,14873.100000025,14883.400000037,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855920,25148.00
07/08/2014 17:45,2,1.982,ACTIVE,216.45,362.79,59.996,1404855906,"274151322000083","019011112586793",29.64,24.00,0,335.44,378.72,59.5,55.5,0.420,184280.6,184280.6,15037,0,0,0,L,1151911521,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855921,25149.00
07/08/2014 17:45,2,2.086,ACTIVE,217.13,363.09,60.022,1404855906,"274151322000076","019011112586793",30.18,24.50,0,337.54,380.52,63.6,59.5,0.438,190381.3,190381.3,15012,0,0,0,L,1151911521,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855922,25150.00
07/08/2014 17:45,2,1.287,ACTIVE,216.67,438.83,59.996,1404855906,"274151322000094","019011112586793",40.85,24.00,0,399.46,459.27,52.4,48.6,0.349,126522.4,126522.4,15360,0,0,0,L,1151911521,1,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855922,25151.00
07/08/2014 17:45,2,2.006,ACTIVE,216.67,360.69,59.996,1404855906,"274151322000052","019011112586793",29.42,25.00,0,335.44,378.72,59.7,55.7,0.402,184838.7,184838.7,14975,0,0,0,L,1151911521,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855923,25152.00
07/08/2014 17:45,2,1.967,ACTIVE,216.67,362.19,59.969,1404855906,"274151322000085","019011112586793",29.72,23.00,0,336.94,377.82,59.3,55.3,0.393,183850.1,183850.1,14935,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855924,25153.00
07/08/2014 17:45,2,1.938,ACTIVE,216.90,361.29,59.996,1404855906,"274151322000087","019011112586793",29.30,34.00,0,336.34,377.22,57.6,53.7,0.389,175931.8,175931.8,14977,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855925,25154.00
07/08/2014 17:45,2,1.934,ACTIVE,216.22,362.49,59.985,1404855906,"274151322000088","019011112586793",29.40,23.50,0,336.34,377.82,57.6,53.7,0.384,178363.8,178363.8,14955,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855926,25155.00
07/08/2014 17:45,2,2.090,ACTIVE,216.45,358.88,60.001,1404855906,"274151322000095","019011112586793",29.94,23.00,0,335.74,380.22,63.4,59.2,0.420,188545.9,188545.9,15002,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855927,25156.00
07/08/2014 17:45,2,1.354,ACTIVE,217.58,433.72,59.990,1404855906,"274151322000068","019011112586793",39.82,26.30,0,400.66,468.29,54.4,50.6,0.358,124588.4,124588.4,15407,0,0,0,L,1151911521,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855928,25157.00
07/08/2014 17:45,2,1.959,ACTIVE,216.67,354.07,59.996,1404855906,"274151322000054","019011112586793",29.76,24.00,0,335.74,378.72,59.0,55.0,0.407,182141.4,182141.4,15083,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404855929,25158.00
07/08/2014 18:00,1,1.272,ACTIVE,214.1,355.09,60.03,1404856804,"040051121000097","019011112586793",26.88,20,0.216,306.10,446.92,34.0,26.6,0.160,15021.600000024,15030.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856807,25159.00
07/08/2014 18:00,1,1.325,ACTIVE,213.9,434.07,60.03,1404856804,"040051121000095","019011112586793",23.87,19,0.190,315.07,440.37,31.4,18.5,0.053,13456.300000012,13464,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856808,25160.00
07/08/2014 18:00,1,0.865,ACTIVE,214.2,370.93,60.03,1404856804,"033051125000132","019011112586793",33.15,20,0.213,316.77,442.65,28.5,26.0,0.110,14754.5,14761.7,299,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856809,25161.00
07/08/2014 18:00,1,0.822,ACTIVE,214.6,338.12,60.03,1404856804,"033051125000135","019011112586793",35.21,20,0.217,319.78,444.60,28.8,15.4,0.295,12679.899999964,12687.199999964,294,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856810,25162.00
07/08/2014 18:00,1,1.310,ACTIVE,214.1,329.27,60.07,1404856804,"040051121000116","019011112586793",26.42,19,0.212,313.19,444.41,34.4,34.0,0.258,14796.900000035,14805.600000023,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856812,25163.00
07/08/2014 18:00,1,1.302,ACTIVE,214.4,346.69,60.07,1404856804,"040051121000068","019011112586793",23.73,19,0.227,319.30,442.56,30.7,27.3,0.271,13650.900000036,13658.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856813,25164.00
07/08/2014 18:00,1,0.958,ACTIVE,214.8,336.92,60.03,1404856804,"033051125000118","019011112586793",39.75,19,0.223,304.50,449.09,37.9,39.1,0.274,17774.800000012,17784.800000012,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856814,25165.00
07/08/2014 18:00,1,0.962,ACTIVE,214.9,378.41,60.03,1404856804,"033051125000150","019011112586793",40.06,20,0.241,304.57,448.55,38.3,31.3,0.135,16705.400000036,16715.400000036,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856816,25166.00
07/08/2014 18:00,1,1.260,ACTIVE,214.6,348.68,60.03,1404856804,"040051121000185","019011112586793",25.85,20,0.182,317.57,442.66,32.4,32.1,0.165,17694.600000036,17702.899999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856817,25167.00
07/08/2014 18:00,1,1.248,ACTIVE,214.6,337.42,60.03,1404856804,"040051121000195","019011112586793",25.89,20,0.194,317.88,443.25,32.1,32.6,0.235,14883.400000037,14891.699999989,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856818,25168.00
07/08/2014 18:00,2,1.340,ACTIVE,216.90,345.96,60.028,1404856804,"274151322000083","019011112586793",29.48,23.30,0,337.24,376.92,40.0,36.7,0.270,184291.3,184291.3,15038,0,0,0,L,1151911521,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856819,25169.00
07/08/2014 18:00,2,1.420,ACTIVE,217.13,356.78,60.028,1404856804,"274151322000076","019011112586793",29.92,23.80,0,338.74,378.42,43.0,39.6,0.296,190392.9,190392.9,15013,0,0,0,L,1151911521,1,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856820,25170.00
07/08/2014 18:00,2,0.908,ACTIVE,216.90,420.20,60.043,1404856804,"274151322000094","019011112586793",39.06,23.50,0,397.35,453.56,35.9,32.8,0.234,126532.0,126532.0,15361,0,0,0,L,1151911521,1,122.91,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856821,25171.00
07/08/2014 18:00,2,1.365,ACTIVE,216.67,351.67,60.033,1404856804,"274151322000052","019011112586793",29.34,24.50,0,336.64,376.62,40.6,37.3,0.270,184849.5,184849.5,14976,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856822,25172.00
07/08/2014 18:00,2,1.357,ACTIVE,217.13,347.46,60.022,1404856804,"274151322000085","019011112586793",29.06,22.50,0,338.14,376.01,40.0,36.7,0.261,183860.9,183860.9,14936,0,0,0,L,1151911521,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856823,25173.00
07/08/2014 18:00,2,1.336,ACTIVE,216.67,346.26,60.028,1404856804,"274151322000087","019011112586793",28.75,33.30,0,337.54,376.01,38.9,35.6,0.243,175942.2,175942.2,14978,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856824,25174.00
07/08/2014 18:00,2,1.320,ACTIVE,216.45,349.26,60.022,1404856804,"274151322000088","019011112586793",28.96,23.00,0,337.24,375.71,38.7,35.4,0.247,178374.2,178374.2,14956,0,0,0,L,1151911521,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856825,25175.00
07/08/2014 18:00,2,1.418,ACTIVE,216.90,348.06,60.033,1404856804,"274151322000095","019011112586793",29.56,22.50,0,337.24,377.82,42.5,39.1,0.274,188557.4,188557.4,15003,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856826,25176.00
07/08/2014 18:00,2,0.941,ACTIVE,218.03,411.18,60.038,1404856804,"274151322000068","019011112586793",38.51,26.00,0,398.86,452.06,37.0,33.8,0.234,124598.2,124598.2,15408,0,0,0,L,1151911521,1,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856827,25177.00
07/08/2014 18:00,2,1.336,ACTIVE,216.67,353.77,60.028,1404856804,"274151322000054","019011112586793",29.50,23.30,0,336.94,376.62,40.0,36.6,0.261,182152.1,182152.1,15084,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404856828,25178.00
07/08/2014 18:15,1,1.138,ACTIVE,214.2,393.58,60.00,1404857704,"040051121000097","019011112586793",26.05,19,0.183,315.41,443.26,29.5,17.7,0.154,15030.5,15036.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857706,25179.00
07/08/2014 18:15,1,1.178,ACTIVE,213.6,378.24,60.00,1404857704,"040051121000095","019011112586793",23.48,18,0.224,310.14,440.23,27.5,23.4,0.053,13464,13468.900000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857707,25180.00
07/08/2014 18:15,1,0.749,ACTIVE,214.5,353.86,60.00,1404857704,"033051125000132","019011112586793",33.38,19,0.211,315.75,441.06,24.8,27.9,0.122,14761.7,14766.5,301,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857709,25181.00
07/08/2014 18:15,1,0.713,ACTIVE,214.1,347.23,60.00,1404857704,"033051125000135","019011112586793",35.06,19,0.202,317.19,444.26,24.9,29.4,0.175,12687.199999964,12692.199999964,296,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857710,25182.00
07/08/2014 18:15,1,1.123,ACTIVE,213.2,411.71,60.00,1404857704,"040051121000116","019011112586793",26.51,18,0.219,311.95,442.53,29.6,24.4,0.028,14805.600000023,14811.400000035,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857711,25183.00
07/08/2014 18:15,1,1.109,ACTIVE,214.2,328.93,60.00,1404857704,"040051121000068","019011112586793",23.89,18,0.162,315.46,442.25,26.3,21.3,0.267,13658.699999988,13663.800000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857713,25184.00
07/08/2014 18:15,1,0.816,ACTIVE,213.8,368.60,60.00,1404857704,"033051125000118","019011112586793",40.08,19,0.202,316.34,443.96,32.5,25.7,0.100,17784.800000012,17791.600000024,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857714,25185.00
07/08/2014 18:15,1,0.828,ACTIVE,214.2,362.82,60.00,1404857704,"033051125000150","019011112586793",39.82,19,0.208,316.13,444.01,32.8,25.7,0.185,16715.400000036,16722.100000024,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857715,25186.00
07/08/2014 18:15,1,1.068,ACTIVE,213.8,333.17,59.96,1404857704,"040051121000185","019011112586793",25.73,19,0.202,314.51,442.71,27.3,31.9,0.281,17702.899999988,17708.100000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857717,25187.00
07/08/2014 18:15,1,1.061,ACTIVE,213.5,368.17,60.00,1404857704,"040051121000195","019011112586793",25.61,19,0.240,317.76,443.29,27.0,31.8,0.108,14891.699999989,14897.100000025,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857718,25188.00
07/08/2014 18:15,2,1.170,ACTIVE,216.67,346.26,59.990,1404857704,"274151322000083","019011112586793",29.46,22.30,0,337.24,363.69,34.9,31.8,0.230,184298.6,184298.6,15039,0,0,0,L,1151911521,1,123.14,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857719,25189.00
07/08/2014 18:15,2,1.232,ACTIVE,217.13,348.36,59.990,1404857704,"274151322000076","019011112586793",30.22,22.80,0,338.74,366.40,37.7,34.5,0.261,190400.8,190400.8,15014,0,0,0,L,1151911521,1,123.36,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857720,25190.00
07/08/2014 18:15,2,0.791,ACTIVE,217.13,421.40,59.990,1404857704,"274151322000094","019011112586793",39.34,22.80,0,336.94,453.26,31.8,28.8,0.212,126538.5,126538.5,15362,0,0,0,L,1151911521,1,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857721,25191.00
07/08/2014 18:15,2,1.199,ACTIVE,216.45,354.67,59.990,1404857704,"274151322000052","019011112586793",29.26,23.30,0,336.34,363.39,35.6,32.4,0.230,184857.0,184857.0,14977,0,0,0,L,1151911521,1,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857722,25192.00
07/08/2014 18:15,2,1.174,ACTIVE,216.67,348.06,59.990,1404857704,"274151322000085","019011112586793",29.56,21.50,0,338.14,363.69,35.1,32.0,0.221,183868.2,183868.2,14937,0,0,0,L,1151911521,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857723,25193.00
07/08/2014 18:15,2,1.166,ACTIVE,216.90,345.96,59.990,1404857704,"274151322000087","019011112586793",28.92,32.20,0,337.24,363.39,34.2,31.1,0.221,175949.3,175949.3,14979,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857723,25194.00
07/08/2014 18:15,2,1.158,ACTIVE,216.22,351.07,59.985,1404857704,"274151322000088","019011112586793",28.86,22.00,0,337.54,364.59,33.9,30.8,0.212,178381.2,178381.2,14957,0,0,0,L,1151911521,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857724,25195.00
07/08/2014 18:15,2,1.238,ACTIVE,216.45,347.46,59.964,1404857704,"274151322000095","019011112586793",29.62,21.50,0,336.94,364.29,37.1,33.9,0.239,188565.2,188565.2,15004,0,0,0,L,1151911521,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857725,25196.00
07/08/2014 18:15,2,0.820,ACTIVE,217.58,413.89,59.990,1404857704,"274151322000068","019011112586793",38.43,24.80,0,336.34,443.04,32.1,29.0,0.208,124604.8,124604.8,15409,0,0,0,L,1151911521,1,123.36,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857726,25197.00
07/08/2014 18:15,2,1.178,ACTIVE,216.67,353.47,59.985,1404857704,"274151322000054","019011112586793",29.38,22.30,0,337.24,363.69,35.0,31.9,0.221,182159.4,182159.4,15085,0,0,0,L,1151911521,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404857727,25198.00
07/08/2014 18:30,1,0.806,ACTIVE,214.1,340.58,60.00,1404858604,"040051121000097","019011112586793",26.46,19,0.196,315.05,443.33,21.2,13.3,0.261,15036.199999988,15043.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858607,25199.00
07/08/2014 18:30,1,0.879,ACTIVE,214.0,367.86,60.00,1404858604,"040051121000095","019011112586793",23.06,17,0.145,311.06,440.15,20.1,15.2,0.032,13468.900000036,13475.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858608,25200.00
07/08/2014 18:30,1,0.525,ACTIVE,213.7,419.20,60.00,1404858604,"033051125000132","019011112586793",34.74,19,0.144,316.34,442.49,18.1,11.5,0.011,14766.5,14772.6,303,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858610,25201.00
07/08/2014 18:30,1,0.514,ACTIVE,213.9,391.29,60.00,1404858604,"033051125000135","019011112586793",34.71,18,0.144,316.58,444.45,17.7,13.9,0.010,12692.199999964,12698.499999964,298,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858611,25202.00
07/08/2014 18:30,1,0.825,ACTIVE,214.2,377.68,60.00,1404858604,"040051121000116","019011112586793",26.10,18,0.158,311.68,442.29,21.4,13.4,0.035,14811.400000035,14818.800000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858612,25203.00
07/08/2014 18:30,1,0.810,ACTIVE,214.5,379.03,60.00,1404858604,"040051121000068","019011112586793",23.35,18,0.147,315.39,442.45,18.8,14.6,0.023,13663.800000012,13670.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858614,25204.00
07/08/2014 18:30,1,0.590,ACTIVE,213.9,382.03,60.00,1404858604,"033051125000118","019011112586793",39.51,18,0.185,315.89,445.53,23.2,19.6,0.043,17791.600000024,17800.100000024,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858615,25205.00
07/08/2014 18:30,1,0.600,ACTIVE,214.3,365.70,60.00,1404858604,"033051125000150","019011112586793",39.50,18,0.206,317.66,445.30,23.6,20.4,0.076,16722.100000024,16730.600000024,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858616,25206.00
07/08/2014 18:30,1,0.769,ACTIVE,214.4,407.03,60.00,1404858604,"040051121000185","019011112586793",25.17,18,0.152,314.81,442.79,19.2,11.5,0.005,17708.100000036,17715.100000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858617,25207.00
07/08/2014 18:30,1,0.745,ACTIVE,214.4,424.01,60.00,1404858604,"040051121000195","019011112586793",25.23,19,0.151,317.63,443.32,18.7,15.4,0.038,14897.100000025,14904.199999989,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858619,25208.00
07/08/2014 18:30,2,0.854,ACTIVE,216.22,344.45,59.985,1404858604,"274151322000083","019011112586793",29.04,21.80,0,337.84,369.70,25.1,22.3,0.172,184307.8,184307.8,15040,0,0,0,L,1151911521,1,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858620,25209.00
07/08/2014 18:30,2,0.912,ACTIVE,216.90,344.76,59.990,1404858604,"274151322000076","019011112586793",29.36,22.00,0,339.04,373.91,27.1,24.3,0.177,190410.7,190410.7,15015,0,0,0,L,1151911521,1,123.14,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858621,25210.00
07/08/2014 18:30,2,0.561,ACTIVE,216.45,419.00,59.985,1404858604,"274151322000094","019011112586793",39.46,22.30,0,339.04,449.65,22.4,19.7,0.137,126546.7,126546.7,15363,0,0,0,L,1151911521,1,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858622,25211.00
07/08/2014 18:30,2,0.881,ACTIVE,216.22,344.45,59.990,1404858604,"274151322000052","019011112586793",28.84,22.50,0,337.24,369.70,25.7,22.9,0.168,184866.3,184866.3,14978,0,0,0,L,1151911521,1,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858622,25212.00
07/08/2014 18:30,2,0.850,ACTIVE,216.45,345.36,60.017,1404858604,"274151322000085","019011112586793",29.18,21.00,0,338.14,371.21,25.1,22.3,0.159,183877.4,183877.4,14938,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858623,25213.00
07/08/2014 18:30,2,0.867,ACTIVE,216.45,344.15,60.012,1404858604,"274151322000087","019011112586793",27.83,31.50,0,338.14,370.00,24.4,21.7,0.159,175958.3,175958.3,14980,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858625,25214.00
07/08/2014 18:30,2,0.836,ACTIVE,216.00,343.85,59.990,1404858604,"274151322000088","019011112586793",28.39,21.30,0,337.54,370.60,24.1,21.3,0.155,178390.1,178390.1,14958,0,0,0,L,1151911521,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858626,25215.00
07/08/2014 18:30,2,0.896,ACTIVE,216.45,345.36,59.985,1404858604,"274151322000095","019011112586793",29.26,21.00,0,334.24,372.41,26.6,23.8,0.168,188575.0,188575.0,15005,0,0,0,L,1151911521,1,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858627,25216.00
07/08/2014 18:30,2,0.594,ACTIVE,217.13,412.68,59.996,1404858604,"274151322000068","019011112586793",38.68,24.30,0,339.65,463.78,23.4,20.6,0.141,124613.2,124613.2,15410,0,0,0,L,1151911521,1,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858628,25217.00
07/08/2014 18:30,2,0.857,ACTIVE,216.22,344.15,59.980,1404858604,"274151322000054","019011112586793",28.90,21.50,0,337.54,369.70,25.1,22.3,0.159,182168.6,182168.6,15086,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404858629,25218.00
07/08/2014 18:45,1,1.415,ACTIVE,214.1,396.43,60.03,1404859504,"040051121000097","019011112586793",26.94,19,0.220,299.22,450.50,37.9,30.0,0.117,15043.699999988,15052.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859507,25219.00
07/08/2014 18:45,1,1.453,ACTIVE,213.9,322.44,60.03,1404859504,"040051121000095","019011112586793",23.86,17,0.208,297.84,448.07,34.5,32.2,0.241,13475.5,13483.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859508,25220.00
07/08/2014 18:45,1,0.905,ACTIVE,214.4,359.06,60.03,1404859504,"033051125000132","019011112586793",35.76,19,0.187,302.40,448.30,32.2,32.9,0.132,14772.6,14780.3,305,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859509,25221.00
07/08/2014 18:45,1,0.881,ACTIVE,214.3,369.07,60.03,1404859504,"033051125000135","019011112586793",35.57,18,0.223,303.20,451.23,31.2,30.6,0.107,12698.499999964,12706.099999964,300,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859511,25222.00
07/08/2014 18:45,1,1.386,ACTIVE,213.6,360.78,60.03,1404859504,"040051121000116","019011112586793",26.63,17,0.219,299.23,450.49,36.7,34.3,0.175,14818.800000011,14827.700000047,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859512,25223.00
07/08/2014 18:45,1,1.339,ACTIVE,214.2,363.55,60.03,1404859504,"040051121000068","019011112586793",24.47,18,0.206,302.97,450.19,32.6,24.9,0.193,13670.400000036,13678.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859514,25224.00
07/08/2014 18:45,1,1.008,ACTIVE,214.1,396.96,60.03,1404859504,"033051125000118","019011112586793",39.74,18,0.243,301.85,452.48,39.8,31.5,0.097,17800.100000024,17810.100000024,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859515,25225.00
07/08/2014 18:45,1,1.006,ACTIVE,214.0,373.48,60.03,1404859504,"033051125000150","019011112586793",39.94,18,0.244,302.53,451.03,39.9,31.3,0.199,16730.600000024,16741,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859516,25226.00
07/08/2014 18:45,1,1.292,ACTIVE,214.1,391.51,60.03,1404859504,"040051121000185","019011112586793",26.03,18,0.196,300.96,450.34,33.4,26.0,0.089,17715.100000036,17723.600000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859518,25227.00
