ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 18:45,1,1.291,ACTIVE,213.7,333.12,60.03,1404859504,"040051121000195","019011112586793",25.70,18,0.207,302.23,450.20,33.0,25.5,0.240,14904.199999989,14912.699999989,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859519,25228.00
07/08/2014 18:45,2,1.508,ACTIVE,216.00,345.96,60.017,1404859504,"274151322000083","019011112586793",29.24,22.00,0,329.73,381.42,44.6,41.1,0.309,184318.8,184318.8,15041,0,0,0,L,1151911521,1,122.68,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859520,25229.00
07/08/2014 18:45,2,1.574,ACTIVE,216.45,358.28,60.022,1404859504,"274151322000076","019011112586793",30.16,22.50,0,332.43,385.33,48.1,44.5,0.323,190422.6,190422.6,15016,0,0,0,L,1151911521,1,122.91,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859521,25230.00
07/08/2014 18:45,2,0.988,ACTIVE,216.22,431.02,60.028,1404859504,"274151322000094","019011112586793",40.33,22.50,0,336.04,463.48,39.6,36.3,0.261,126556.5,126556.5,15364,0,0,0,L,1151911521,1,122.68,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859522,25231.00
07/08/2014 18:45,2,1.518,ACTIVE,215.77,353.17,60.022,1404859504,"274151322000052","019011112586793",29.40,23.00,0,331.53,381.42,45.1,41.6,0.292,184877.4,184877.4,14979,0,0,0,L,1151911521,1,122.46,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859523,25232.00
07/08/2014 18:45,2,1.521,ACTIVE,216.00,351.07,60.017,1404859504,"274151322000085","019011112586793",29.02,21.30,0,331.83,381.73,44.7,41.2,0.296,183888.3,183888.3,14939,0,0,0,L,1151911521,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859524,25233.00
07/08/2014 18:45,2,1.492,ACTIVE,216.22,347.16,60.017,1404859504,"274151322000087","019011112586793",28.78,31.50,0,330.93,381.42,43.5,40.0,0.278,175968.9,175968.9,14981,0,0,0,L,1151911521,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859525,25234.00
07/08/2014 18:45,2,1.469,ACTIVE,215.77,356.18,60.022,1404859504,"274151322000088","019011112586793",29.18,21.50,0,330.63,381.42,43.4,39.9,0.278,178400.7,178400.7,14959,0,0,0,L,1151911521,1,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859525,25235.00
07/08/2014 18:45,2,1.570,ACTIVE,216.00,356.18,60.017,1404859504,"274151322000095","019011112586793",29.80,21.50,0,331.83,382.63,47.4,43.9,0.309,188586.8,188586.8,15006,0,0,0,L,1151911521,1,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859526,25236.00
07/08/2014 18:45,2,1.025,ACTIVE,216.67,428.91,60.022,1404859504,"274151322000068","019011112586793",39.70,24.30,0,336.04,481.82,41.4,38.1,0.270,124623.1,124623.1,15411,0,0,0,L,1151911521,1,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859527,25237.00
07/08/2014 18:45,2,1.494,ACTIVE,216.22,346.26,60.028,1404859504,"274151322000054","019011112586793",29.50,22.00,0,328.22,382.33,44.6,41.2,0.301,182179.6,182179.6,15087,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404859528,25238.00
07/08/2014 19:00,1,1.377,ACTIVE,214.4,368.66,60.03,1404860405,"040051121000097","019011112586793",26.85,19,0.228,304.48,448.51,36.8,28.3,0.163,15052.900000036,15062.300000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860407,25239.00
07/08/2014 19:00,1,1.428,ACTIVE,214.4,321.70,60.03,1404860405,"040051121000095","019011112586793",23.68,17,0.200,312.77,443.04,33.6,32.5,0.246,13483.300000012,13491.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860408,25240.00
07/08/2014 19:00,1,0.889,ACTIVE,214.4,391.53,60.00,1404860405,"033051125000132","019011112586793",35.60,18,0.159,315.98,443.68,31.5,20.2,0.258,14780.3,14788.3,307,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860410,25241.00
07/08/2014 19:00,1,0.858,ACTIVE,214.7,378.68,60.00,1404860405,"033051125000135","019011112586793",35.86,18,0.235,321.88,444.63,30.6,30.6,0.073,12706.099999964,12714.099999964,302,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860411,25242.00
07/08/2014 19:00,1,1.367,ACTIVE,214.0,397.76,60.00,1404860405,"040051121000116","019011112586793",26.64,18,0.210,304.19,447.79,36.2,36.0,0.083,14827.700000047,14837.100000023,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860412,25243.00
07/08/2014 19:00,1,1.346,ACTIVE,214.3,349.33,60.03,1404860405,"040051121000068","019011112586793",24.05,18,0.180,307.56,446.48,32.2,28.9,0.290,13678.300000012,13686.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860413,25244.00
07/08/2014 19:00,1,0.992,ACTIVE,213.9,335.81,60.03,1404860405,"033051125000118","019011112586793",39.94,18,0.256,304.99,449.38,39.4,41.2,0.288,17810.100000024,17820.800000012,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860415,25245.00
07/08/2014 19:00,1,0.988,ACTIVE,214.7,371.44,60.03,1404860405,"033051125000150","019011112586793",40.09,18,0.249,303.69,448.67,39.4,39.8,0.170,16741,16751.600000024,205,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860416,25246.00
07/08/2014 19:00,1,1.285,ACTIVE,214.4,383.80,60.03,1404860405,"040051121000185","019011112586793",25.83,18,0.189,305.51,447.88,33.0,25.0,0.104,17723.600000036,17732.500000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860417,25247.00
07/08/2014 19:00,1,1.270,ACTIVE,214.2,326.43,60.03,1404860405,"040051121000195","019011112586793",25.71,19,0.193,307.43,447.36,32.4,26.9,0.242,14912.699999989,14921.900000037,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860419,25248.00
07/08/2014 19:00,2,1.451,ACTIVE,216.45,348.96,60.012,1404860405,"274151322000083","019011112586793",29.36,21.80,0,337.24,379.62,43.2,39.7,0.301,184330.3,184330.3,15042,0,0,0,L,1151911521,1,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860420,25249.00
07/08/2014 19:00,2,1.547,ACTIVE,216.90,347.46,60.006,1404860405,"274151322000076","019011112586793",29.72,21.80,0,337.54,383.23,46.5,43.0,0.314,190435.0,190435.0,15017,0,0,0,L,1151911521,1,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860421,25250.00
07/08/2014 19:00,2,0.973,ACTIVE,216.67,423.20,60.006,1404860405,"274151322000094","019011112586793",39.86,22.30,0,400.36,463.78,38.8,35.5,0.256,126566.8,126566.8,15365,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860422,25251.00
07/08/2014 19:00,2,1.463,ACTIVE,216.45,345.66,60.006,1404860405,"274151322000052","019011112586793",29.52,22.50,0,334.84,379.62,43.8,40.3,0.278,184889.0,184889.0,14980,0,0,0,L,1151911521,1,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860423,25252.00
07/08/2014 19:00,2,1.445,ACTIVE,216.67,348.96,60.001,1404860405,"274151322000085","019011112586793",29.60,21.00,0,337.84,379.32,43.3,39.9,0.287,183899.8,183899.8,14940,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860424,25253.00
07/08/2014 19:00,2,1.426,ACTIVE,216.67,346.56,60.001,1404860405,"274151322000087","019011112586793",29.06,31.00,0,337.24,379.02,42.0,38.6,0.274,175980.1,175980.1,14982,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860425,25254.00
07/08/2014 19:00,2,1.424,ACTIVE,216.22,347.46,60.012,1404860405,"274151322000088","019011112586793",29.10,21.00,0,337.54,379.92,41.9,38.5,0.270,178411.9,178411.9,14960,0,0,0,L,1151911521,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860426,25255.00
07/08/2014 19:00,2,1.521,ACTIVE,216.45,348.36,60.033,1404860405,"274151322000095","019011112586793",29.82,21.00,0,335.74,380.22,45.9,42.4,0.305,188599.0,188599.0,15007,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860427,25256.00
07/08/2014 19:00,2,0.986,ACTIVE,216.90,425.31,59.985,1404860405,"274151322000068","019011112586793",39.70,24.00,0,400.96,462.58,39.7,36.4,0.261,124633.6,124633.6,15412,0,0,0,L,1151911521,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860428,25257.00
07/08/2014 19:00,2,1.447,ACTIVE,216.22,349.26,60.022,1404860405,"274151322000054","019011112586793",29.44,21.50,0,337.24,378.42,43.2,39.8,0.283,182191.0,182191.0,15088,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404860429,25258.00
07/08/2014 19:15,1,0.971,ACTIVE,214.2,398.83,60.03,1404861304,"040051121000097","019011112586793",26.34,19,0.189,314.10,443.32,25.4,22.8,0.026,15062.300000012,15068.300000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861307,25259.00
07/08/2014 19:15,1,1.017,ACTIVE,214.3,332.82,60.00,1404861304,"040051121000095","019011112586793",23.48,17,0.142,307.46,440.27,23.7,20.0,0.285,13491.600000024,13496.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861308,25260.00
07/08/2014 19:15,1,0.621,ACTIVE,214.6,401.17,60.03,1404861304,"033051125000132","019011112586793",35.27,18,0.165,313.30,443.63,21.8,17.1,0.021,14788.3,14793.5,309,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861309,25261.00
07/08/2014 19:15,1,0.604,ACTIVE,214.6,327.26,60.00,1404861304,"033051125000135","019011112586793",35.02,18,0.188,312.99,444.56,21.0,14.3,0.227,12714.099999964,12719.199999964,304,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861310,25262.00
07/08/2014 19:15,1,0.955,ACTIVE,213.8,372.67,60.03,1404861304,"040051121000116","019011112586793",26.48,17,0.158,312.14,442.29,25.1,28.1,0.056,14837.100000023,14843.100000023,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861312,25263.00
07/08/2014 19:15,1,0.943,ACTIVE,214.6,337.55,60.00,1404861304,"040051121000068","019011112586793",23.61,17,0.170,312.48,442.69,22.1,23.6,0.272,13686.699999988,13692,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861313,25264.00
07/08/2014 19:15,1,0.698,ACTIVE,214.1,378.23,60.03,1404861304,"033051125000118","019011112586793",39.11,18,0.208,311.73,444.00,27.1,32.7,0.087,17820.800000012,17827.800000012,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861314,25265.00
07/08/2014 19:15,1,0.694,ACTIVE,214.1,411.40,60.03,1404861304,"033051125000150","019011112586793",39.78,18,0.170,311.66,444.01,27.4,13.5,0.029,16751.600000024,16758.699999988,207,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861315,25266.00
07/08/2014 19:15,1,0.888,ACTIVE,214.4,384.63,60.03,1404861304,"040051121000185","019011112586793",25.45,18,0.174,311.59,442.78,22.4,17.7,0.039,17732.500000012,17738.000000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861317,25267.00
07/08/2014 19:15,1,0.884,ACTIVE,214.2,405.93,60.03,1404861304,"040051121000195","019011112586793",25.03,18,0.126,314.46,443.14,22.0,10.4,0.015,14921.900000037,14927.400000037,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861318,25268.00
07/08/2014 19:15,2,1.020,ACTIVE,216.22,346.26,60.006,1404861304,"274151322000083","019011112586793",29.14,21.30,0,324.62,364.29,30.1,27.1,0.208,184337.9,184337.9,15043,0,0,0,L,1151911521,1,122.91,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861319,25269.00
07/08/2014 19:15,2,1.082,ACTIVE,216.45,344.76,60.012,1404861304,"274151322000076","019011112586793",29.74,21.50,0,325.52,366.40,32.5,29.5,0.217,190443.2,190443.2,15018,0,0,0,L,1151911521,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861320,25270.00
07/08/2014 19:15,2,0.654,ACTIVE,216.00,431.32,60.006,1404861304,"274151322000094","019011112586793",40.51,21.80,0,335.74,447.25,26.6,23.7,0.168,126573.6,126573.6,15366,0,0,0,L,1151911521,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861321,25271.00
07/08/2014 19:15,2,1.045,ACTIVE,216.00,345.66,59.980,1404861304,"274151322000052","019011112586793",29.10,22.00,0,324.02,364.59,30.8,27.8,0.190,184896.7,184896.7,14981,0,0,0,L,1151911521,1,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861322,25272.00
07/08/2014 19:15,2,1.027,ACTIVE,216.00,343.55,60.006,1404861304,"274151322000085","019011112586793",28.98,20.30,0,325.52,364.29,30.2,27.2,0.194,183907.4,183907.4,14941,0,0,0,L,1151911521,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861323,25273.00
07/08/2014 19:15,2,1.014,ACTIVE,216.45,349.56,60.006,1404861304,"274151322000087","019011112586793",28.57,30.30,0,324.32,363.99,29.3,26.3,0.190,175987.4,175987.4,14983,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861324,25274.00
07/08/2014 19:15,2,0.996,ACTIVE,215.77,348.06,60.006,1404861304,"274151322000088","019011112586793",28.84,20.70,0,324.62,363.69,29.1,26.1,0.190,178419.2,178419.2,14961,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861325,25275.00
07/08/2014 19:15,2,1.068,ACTIVE,216.00,349.86,60.006,1404861304,"274151322000095","019011112586793",29.56,20.30,0,324.02,365.19,32.0,28.9,0.208,188607.1,188607.1,15008,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861326,25276.00
07/08/2014 19:15,2,0.672,ACTIVE,216.67,427.71,60.006,1404861304,"274151322000068","019011112586793",40.12,23.50,0,336.34,456.87,27.3,24.5,0.177,124640.5,124640.5,15413,0,0,0,L,1151911521,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861327,25277.00
07/08/2014 19:15,2,1.021,ACTIVE,216.22,344.76,60.006,1404861304,"274151322000054","019011112586793",29.04,21.00,0,324.32,364.89,30.1,27.1,0.203,182198.6,182198.6,15089,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404861328,25278.00
07/08/2014 19:30,1,1.823,ACTIVE,215.0,389.73,60.03,1404862204,"040051121000097","019011112586793",27.24,18,0.315,305.93,447.26,49.4,49.9,0.229,15068.300000012,15074.800000012,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862207,25279.00
07/08/2014 19:30,1,1.803,ACTIVE,214.5,411.84,60.03,1404862204,"040051121000095","019011112586793",24.55,17,0.262,312.53,440.25,44.0,34.9,0.116,13496.699999988,13502.400000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862208,25280.00
07/08/2014 19:30,1,1.120,ACTIVE,214.5,404.02,60.03,1404862204,"033051125000132","019011112586793",36.27,18,0.245,317.56,443.79,40.4,31.4,0.128,14793.5,14799.1,311,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862209,25281.00
07/08/2014 19:30,1,0.974,ACTIVE,215.2,363.46,60.03,1404862204,"033051125000135","019011112586793",37.51,18,0.237,317.34,444.20,36.3,37.8,0.166,12719.199999964,12724.699999964,306,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862211,25282.00
07/08/2014 19:30,1,1.621,ACTIVE,214.2,341.56,60.03,1404862204,"040051121000116","019011112586793",26.98,17,0.279,306.02,446.70,43.5,33.3,0.309,14843.100000023,14849.499999999,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862212,25283.00
07/08/2014 19:30,1,1.498,ACTIVE,215.2,331.11,60.03,1404862204,"040051121000068","019011112586793",24.41,17,0.224,317.08,442.35,36.3,36.2,0.281,13692,13697.800000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862213,25284.00
07/08/2014 19:30,1,1.103,ACTIVE,214.6,387.25,60.03,1404862204,"033051125000118","019011112586793",40.16,18,0.284,306.27,449.40,44.1,35.5,0.287,17827.800000012,17835.400000036,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862215,25285.00
07/08/2014 19:30,1,1.082,ACTIVE,214.5,390.35,60.03,1404862204,"033051125000150","019011112586793",40.26,18,0.268,306.49,447.76,43.3,34.2,0.265,16758.699999988,16766.300000012,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862216,25286.00
07/08/2014 19:30,1,1.383,ACTIVE,214.9,365.27,60.03,1404862204,"040051121000185","019011112586793",26.22,18,0.207,315.54,442.67,36.1,27.4,0.178,17738.000000012,17744.000000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862217,25287.00
07/08/2014 19:30,1,1.375,ACTIVE,215.0,402.30,60.03,1404862204,"040051121000195","019011112586793",26.04,18,0.205,316.57,443.25,35.6,28.1,0.082,14927.400000037,14933.600000025,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862218,25288.00
07/08/2014 19:30,2,1.959,ACTIVE,216.45,349.86,60.022,1404862204,"274151322000083","019011112586793",29.98,21.00,0,336.64,373.91,59.5,55.5,0.407,184346.0,184346.0,15044,0,0,0,L,1151911521,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862219,25289.00
07/08/2014 19:30,2,2.004,ACTIVE,217.80,362.49,60.033,1404862204,"274151322000076","019011112586793",30.42,21.50,0,338.14,377.82,61.7,57.6,0.429,190452.0,190452.0,15019,0,0,0,L,1151911521,1,123.59,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862221,25290.00
07/08/2014 19:30,2,1.277,ACTIVE,216.90,429.52,60.017,1404862204,"274151322000094","019011112586793",39.46,21.50,0,336.04,450.26,51.0,47.3,0.340,126580.8,126580.8,15367,0,0,0,L,1151911521,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862222,25291.00
07/08/2014 19:30,2,1.896,ACTIVE,216.22,358.28,60.022,1404862204,"274151322000052","019011112586793",29.94,21.80,0,336.04,373.01,57.5,53.5,0.389,184904.9,184904.9,14982,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862223,25292.00
07/08/2014 19:30,2,1.859,ACTIVE,216.67,352.27,60.012,1404862204,"274151322000085","019011112586793",29.68,20.00,0,337.54,372.41,55.9,52.0,0.376,183915.4,183915.4,14942,0,0,0,L,1151911521,1,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862224,25293.00
07/08/2014 19:30,2,1.875,ACTIVE,216.90,362.49,60.022,1404862204,"274151322000087","019011112586793",29.38,29.80,0,336.94,372.41,55.8,51.9,0.376,175995.3,175995.3,14984,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862224,25294.00
07/08/2014 19:30,2,1.801,ACTIVE,216.67,351.97,60.038,1404862204,"274151322000088","019011112586793",29.72,20.70,0,335.74,371.81,54.2,50.4,0.358,178427.0,178427.0,14962,0,0,0,L,1151911521,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862225,25295.00
07/08/2014 19:30,2,2.062,ACTIVE,216.90,357.98,60.017,1404862204,"274151322000095","019011112586793",30.42,20.30,0,336.04,376.01,63.6,59.5,0.420,188615.8,188615.8,15009,0,0,0,L,1151911521,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862226,25296.00
07/08/2014 19:30,2,1.209,ACTIVE,217.58,451.16,60.022,1404862204,"274151322000068","019011112586793",41.59,23.30,0,336.04,464.98,51.0,47.3,0.336,124647.8,124647.8,15414,0,0,0,L,1151911521,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862227,25297.00
07/08/2014 19:30,2,1.842,ACTIVE,216.22,357.08,60.017,1404862204,"274151322000054","019011112586793",29.98,20.70,0,336.34,372.71,55.9,52.0,0.367,182206.6,182206.6,15090,0,0,0,L,1151911521,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404862228,25298.00
07/08/2014 19:45,1,0.734,ACTIVE,213.7,414.98,60.03,1404863104,"040051121000097","019011112586793",26.12,18,0.148,317.63,443.32,19.0,14.5,0.059,15074.800000012,15081,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863106,25299.00
07/08/2014 19:45,1,0.798,ACTIVE,213.8,382.98,60.03,1404863104,"040051121000095","019011112586793",22.99,17,0.160,313.31,440.42,18.2,16.0,0.012,13502.400000036,13507.600000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863107,25300.00
07/08/2014 19:45,1,0.477,ACTIVE,214.7,410.03,60.03,1404863104,"033051125000132","019011112586793",34.80,18,0.154,317.14,443.87,16.5,14.2,0.003,14799.1,14804.3,313,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863109,25301.00
07/08/2014 19:45,1,0.461,ACTIVE,214.0,391.41,60.07,1404863104,"033051125000135","019011112586793",34.61,18,0.159,318.20,444.42,15.9,12.3,0.009,12724.699999964,12729.899999964,308,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863110,25302.00
07/08/2014 19:45,1,0.744,ACTIVE,213.9,377.63,60.07,1404863104,"040051121000116","019011112586793",26.19,17,0.141,313.06,442.35,19.4,11.4,0.023,14849.499999999,14855.300000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863111,25303.00
07/08/2014 19:45,1,0.731,ACTIVE,214.3,406.28,60.03,1404863104,"040051121000068","019011112586793",23.32,17,0.156,316.28,442.34,16.9,15.8,0.003,13697.800000012,13703.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863113,25304.00
07/08/2014 19:45,1,0.530,ACTIVE,214.1,356.45,60.03,1404863104,"033051125000118","019011112586793",39.51,18,0.197,317.70,443.83,20.8,17.4,0.133,17835.400000036,17842.400000036,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863114,25305.00
07/08/2014 19:45,1,0.538,ACTIVE,213.8,395.15,60.07,1404863104,"033051125000150","019011112586793",39.54,18,0.192,318.21,443.50,21.1,13.2,0.193,16766.300000012,16773.300000012,211,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863115,25306.00
07/08/2014 19:45,1,0.697,ACTIVE,214.2,392.72,60.03,1404863104,"040051121000185","019011112586793",24.75,18,0.128,315.87,442.76,17.1,16.4,0.143,17744.000000012,17749.600000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863117,25307.00
07/08/2014 19:45,1,0.683,ACTIVE,214.2,346.70,60.03,1404863104,"040051121000195","019011112586793",24.53,18,0.130,318.66,443.22,16.6,19.9,0.104,14933.600000025,14939.100000025,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863118,25308.00
07/08/2014 19:45,2,0.770,ACTIVE,216.22,345.36,60.033,1404863104,"274151322000083","019011112586793",28.86,20.70,0,336.94,371.81,22.5,19.8,0.150,184353.7,184353.7,15045,0,0,0,L,1151911521,1,122.91,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863119,25309.00
07/08/2014 19:45,2,0.818,ACTIVE,216.67,344.15,60.028,1404863104,"274151322000076","019011112586793",29.26,20.70,0,337.84,375.11,24.3,21.5,0.159,190460.3,190460.3,15020,0,0,0,L,1151911521,1,123.14,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863120,25310.00
07/08/2014 19:45,2,0.514,ACTIVE,216.45,409.08,60.022,1404863104,"274151322000094","019011112586793",38.53,21.30,0,336.04,446.35,20.1,17.5,0.128,126587.6,126587.6,15368,0,0,0,L,1151911521,1,122.68,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863121,25311.00
07/08/2014 19:45,2,0.793,ACTIVE,216.22,343.25,60.028,1404863104,"274151322000052","019011112586793",28.77,21.50,0,336.34,370.90,23.1,20.4,0.146,184912.7,184912.7,14983,0,0,0,L,1151911521,1,122.68,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863122,25312.00
07/08/2014 19:45,2,0.773,ACTIVE,216.45,345.06,60.028,1404863104,"274151322000085","019011112586793",28.82,19.80,0,337.54,370.60,22.6,19.9,0.141,183923.1,183923.1,14943,0,0,0,L,1151911521,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863123,25313.00
07/08/2014 19:45,2,0.783,ACTIVE,216.45,343.25,59.990,1404863104,"274151322000087","019011112586793",27.71,29.00,0,336.94,370.00,22.1,19.4,0.146,176002.7,176002.7,14985,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863124,25314.00
07/08/2014 19:45,2,0.754,ACTIVE,216.00,342.65,60.001,1404863104,"274151322000088","019011112586793",28.33,20.00,0,336.64,369.70,21.7,19.0,0.133,178434.3,178434.3,14963,0,0,0,L,1151911521,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863125,25315.00
07/08/2014 19:45,2,0.801,ACTIVE,216.22,345.36,60.001,1404863104,"274151322000095","019011112586793",29.42,19.80,0,336.94,373.31,23.9,21.1,0.150,188624.0,188624.0,15010,0,0,0,L,1151911521,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863126,25316.00
07/08/2014 19:45,2,0.525,ACTIVE,217.13,416.59,60.022,1404863104,"274151322000068","019011112586793",39.28,23.00,0,336.64,457.17,21.0,18.3,0.128,124654.8,124654.8,15415,0,0,0,L,1151911521,1,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863127,25317.00
07/08/2014 19:45,2,0.766,ACTIVE,216.22,342.65,60.028,1404863104,"274151322000054","019011112586793",29.04,20.30,0,336.64,370.90,22.6,19.9,0.141,182214.3,182214.3,15091,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404863128,25318.00
07/08/2014 20:00,1,0.319,ACTIVE_NO_POWER,214.2,379.13,60.00,1404864006,"040051121000097","019011112586793",24.19,18,0.000,317.37,442.13,7.6,0.0,0.000,15081,15083.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864008,25319.00
07/08/2014 20:00,1,0.374,ACTIVE,213.8,347.55,60.03,1404864006,"040051121000095","019011112586793",23.11,16,0.140,313.52,437.41,8.5,14.2,0.002,13507.600000024,13509.400000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864009,25320.00
07/08/2014 20:00,1,0.205,ACTIVE,214.4,364.09,60.03,1404864006,"033051125000132","019011112586793",34.18,17,0.136,318.90,440.98,6.9,12.4,0.000,14804.3,14806.1,315,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864011,25321.00
07/08/2014 20:00,1,0.196,ACTIVE_NO_POWER,214.3,373.48,60.03,1404864006,"033051125000135","019011112586793",33.33,17,0.000,319.16,441.79,6.5,0.0,0.000,12729.899999964,12731.699999964,310,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864012,25322.00
07/08/2014 20:00,1,0.348,ACTIVE_NO_POWER,214.3,379.57,60.03,1404864006,"040051121000116","019011112586793",23.75,16,0.000,312.45,439.90,8.1,0.0,0.000,14855.300000011,14857.499999999,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864013,25323.00
07/08/2014 20:00,1,0.322,ACTIVE_NO_POWER,214.2,355.76,60.03,1404864006,"040051121000068","019011112586793",21.81,17,0.060,318.55,439.99,6.9,0.0,0.209,13703.100000024,13704.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864015,25324.00
07/08/2014 20:00,1,0.226,ACTIVE_NO_POWER,214.7,415.02,60.03,1404864006,"033051125000118","019011112586793",38.49,17,0.000,314.73,444.61,8.6,0.0,0.000,17842.400000036,17845,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864016,25325.00
07/08/2014 20:00,1,0.234,ACTIVE,214.4,353.44,60.03,1404864006,"033051125000150","019011112586793",39.17,17,0.144,317.28,445.05,9.1,14.9,0.017,16773.300000012,16776,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864017,25326.00
07/08/2014 20:00,1,0.319,ACTIVE_NO_POWER,214.5,373.81,60.07,1404864006,"040051121000185","019011112586793",22.06,17,0.000,316.98,439.76,6.9,0.0,0.000,17749.600000036,17751.399999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864019,25327.00
07/08/2014 20:00,1,0.112,ACTIVE_NO_POWER,214.7,409.37,60.03,1404864006,"040051121000195","019011112586793",27.98,17,0.000,319.74,441.35,3.1,0.0,0.000,14939.100000025,14941.100000025,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864020,25328.00
07/08/2014 20:00,2,0.355,ACTIVE,216.00,342.05,59.990,1404864006,"274151322000083","019011112586793",27.77,19.50,0,336.64,354.07,10.0,7.8,0.062,184356.8,184356.8,15046,0,0,0,L,1151911521,1,122.68,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864021,25329.00
07/08/2014 20:00,2,0.369,ACTIVE,216.67,341.15,59.990,1404864006,"274151322000076","019011112586793",28.67,19.50,0,337.54,354.67,10.8,8.5,0.062,190463.7,190463.7,15021,0,0,0,L,1151911521,1,122.91,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864022,25330.00
07/08/2014 20:00,2,0.217,ACTIVE,216.00,405.17,59.996,1404864006,"274151322000094","019011112586793",38.23,20.30,0,336.94,432.22,8.3,6.1,0.040,126590.2,126590.2,15369,0,0,0,L,1151911521,1,122.68,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864023,25331.00
07/08/2014 20:00,2,0.381,ACTIVE,215.77,341.75,60.022,1404864006,"274151322000052","019011112586793",27.65,20.30,0,335.44,354.37,10.7,8.4,0.057,184916.0,184916.0,14984,0,0,0,L,1151911521,1,122.23,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864024,25332.00
07/08/2014 20:00,2,0.357,ACTIVE,216.22,341.15,60.022,1404864006,"274151322000085","019011112586793",27.59,18.70,0,336.94,353.77,10.0,7.7,0.057,183926.2,183926.2,14944,0,0,0,L,1151911521,1,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864025,25333.00
07/08/2014 20:00,2,0.357,ACTIVE,216.22,341.75,60.017,1404864006,"274151322000087","019011112586793",27.53,28.00,0,336.34,353.77,10.0,7.7,0.057,176005.8,176005.8,14986,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864026,25334.00
07/08/2014 20:00,2,0.338,ACTIVE,215.54,340.85,60.022,1404864006,"274151322000088","019011112586793",27.17,19.00,0,336.04,353.47,9.3,7.1,0.053,178437.2,178437.2,14964,0,0,0,L,1151911521,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864027,25335.00
07/08/2014 20:00,2,0.369,ACTIVE,216.00,341.45,60.022,1404864006,"274151322000095","019011112586793",27.83,19.00,0,336.34,354.37,10.4,8.1,0.062,188627.3,188627.3,15011,0,0,0,L,1151911521,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864027,25336.00
07/08/2014 20:00,2,0.240,ACTIVE,216.45,401.26,60.028,1404864006,"274151322000068","019011112586793",37.79,22.00,0,338.44,435.83,9.2,7.0,0.040,124657.6,124657.6,15416,0,0,0,L,1151911521,1,123.14,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864028,25337.00
07/08/2014 20:00,2,0.354,ACTIVE,216.00,341.15,60.022,1404864006,"274151322000054","019011112586793",27.91,19.30,0,335.44,353.47,10.0,7.7,0.057,182217.4,182217.4,15092,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864029,25338.00
07/08/2014 20:15,1,0.555,ACTIVE,213.4,398.49,60.03,1404864904,"040051121000097","019011112586793",26.18,17,0.151,313.89,442.23,14.4,12.2,0.002,15083.100000024,15084.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864906,25339.00
07/08/2014 20:15,1,0.627,ACTIVE_NO_POWER,213.5,414.63,60.03,1404864904,"040051121000095","019011112586793",22.82,15,0.073,312.74,438.42,14.2,0.0,0.000,13509.400000036,13510.699999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864908,25340.00
07/08/2014 20:15,1,0.356,ACTIVE,214.0,381.64,60.00,1404864904,"033051125000132","019011112586793",35.18,16,0.144,317.79,440.62,12.4,12.1,0.004,14806.1,14807.6,317,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864909,25341.00
07/08/2014 20:15,1,0.347,ACTIVE,213.8,401.98,60.00,1404864904,"033051125000135","019011112586793",34.69,16,0.153,319.46,441.40,11.9,15.3,0.000,12731.699999964,12733.199999964,312,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864910,25342.00
07/08/2014 20:15,1,0.581,ACTIVE,213.9,392.59,60.03,1404864904,"040051121000116","019011112586793",25.76,15,0.147,311.89,440.23,14.8,13.6,0.003,14857.499999999,14858.999999999,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864912,25343.00
07/08/2014 20:15,1,0.565,ACTIVE,214.2,387.31,60.03,1404864904,"040051121000068","019011112586793",23.06,15,0.135,318.17,440.08,12.9,13.4,0.002,13704.900000036,13706.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864913,25344.00
07/08/2014 20:15,1,0.398,ACTIVE,213.8,377.66,60.03,1404864904,"033051125000118","019011112586793",39.84,16,0.157,315.53,444.53,15.8,16.7,0.020,17845,17847,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864914,25345.00
07/08/2014 20:15,1,0.416,ACTIVE,214.0,429.82,60.03,1404864904,"033051125000150","019011112586793",39.66,16,0.162,317.35,444.77,16.4,13.2,0.000,16776,16778,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864915,25346.00
07/08/2014 20:15,1,0.549,ACTIVE,214.1,336.91,60.03,1404864904,"040051121000185","019011112586793",24.18,16,0.131,315.70,439.64,13.2,6.4,0.121,17751.399999988,17752.899999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864917,25347.00
07/08/2014 20:15,1,0.516,ACTIVE,213.6,396.56,60.03,1404864904,"040051121000195","019011112586793",24.73,16,0.139,320.79,440.89,12.7,12.4,0.001,14941.100000025,14942.300000013,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864918,25348.00
07/08/2014 20:15,2,0.590,ACTIVE,216.00,342.35,60.012,1404864904,"274151322000083","019011112586793",28.75,19.00,0,336.64,349.26,17.2,14.7,0.110,184359.4,184359.4,15047,0,0,0,L,1151911521,1,122.68,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864919,25349.00
07/08/2014 20:15,2,0.615,ACTIVE,216.67,342.65,60.012,1404864904,"274151322000076","019011112586793",29.74,19.00,0,337.54,349.56,18.5,16.0,0.119,190466.4,190466.4,15022,0,0,0,L,1151911521,1,122.91,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864920,25350.00
07/08/2014 20:15,2,0.373,ACTIVE,215.77,419.60,60.006,1404864904,"274151322000094","019011112586793",39.60,19.80,0,337.84,432.22,15.0,12.6,0.088,126592.3,126592.3,15370,0,0,0,L,1151911521,1,122.46,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864922,25351.00
07/08/2014 20:15,2,0.609,ACTIVE,215.77,339.95,60.012,1404864904,"274151322000052","019011112586793",28.96,19.50,0,336.04,349.56,17.9,15.4,0.102,184918.6,184918.6,14985,0,0,0,L,1151911521,1,122.46,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864923,25352.00
07/08/2014 20:15,2,0.582,ACTIVE,216.22,340.85,60.012,1404864904,"274151322000085","019011112586793",29.10,18.00,0,336.94,348.96,17.2,14.6,0.093,183928.7,183928.7,14945,0,0,0,L,1151911521,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864924,25353.00
07/08/2014 20:15,2,0.596,ACTIVE,216.00,341.75,59.980,1404864904,"274151322000087","019011112586793",28.11,26.80,0,336.64,348.96,16.9,14.4,0.093,176008.3,176008.3,14987,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864925,25354.00
07/08/2014 20:15,2,0.582,ACTIVE,215.77,341.45,60.012,1404864904,"274151322000088","019011112586793",27.73,18.30,0,336.34,348.66,16.4,13.9,0.093,178439.6,178439.6,14965,0,0,0,L,1151911521,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864926,25355.00
07/08/2014 20:15,2,0.617,ACTIVE,215.54,340.85,60.006,1404864904,"274151322000095","019011112586793",28.90,18.00,0,336.64,348.96,18.1,15.5,0.115,188629.9,188629.9,15012,0,0,0,L,1151911521,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864927,25356.00
07/08/2014 20:15,2,0.408,ACTIVE,216.67,410.88,60.017,1404864904,"274151322000068","019011112586793",38.78,21.50,0,338.74,435.23,15.9,13.5,0.088,124659.9,124659.9,15417,0,0,0,L,1151911521,1,122.91,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864928,25357.00
07/08/2014 20:15,2,0.588,ACTIVE,215.54,342.35,60.012,1404864904,"274151322000054","019011112586793",28.90,18.70,0,336.04,349.26,17.2,14.7,0.106,182219.9,182219.9,15093,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404864929,25358.00
07/08/2014 20:30,1,0.316,ACTIVE,213.7,342.24,60.03,1404865805,"040051121000097","019011112586793",23.07,17,0.129,315.95,442.14,7.2,10.4,0.013,15084.699999988,15086.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865807,25359.00
07/08/2014 20:30,1,0.303,ACTIVE_NO_POWER,213.5,426.79,60.03,1404865805,"040051121000095","019011112586793",24.37,15,0.000,311.97,437.67,7.3,0.0,0.000,13510.699999988,13512.400000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865809,25360.00
07/08/2014 20:30,1,0.198,ACTIVE,213.7,331.94,60.03,1404865805,"033051125000132","019011112586793",33.44,16,0.138,318.81,440.62,6.5,11.4,0.098,14807.6,14809.4,319,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865811,25361.00
07/08/2014 20:30,1,0.187,ACTIVE_NO_POWER,213.8,422.42,60.03,1404865805,"033051125000135","019011112586793",32.10,16,0.000,317.75,441.56,5.9,0.0,0.000,12733.199999964,12734.799999964,314,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865812,25362.00
07/08/2014 20:30,1,0.244,ACTIVE,214.1,361.63,60.03,1404865805,"040051121000116","019011112586793",27.74,15,0.094,311.99,439.19,6.7,9.6,0.000,14858.999999999,14860.900000035,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865813,25363.00
07/08/2014 20:30,1,0.306,ACTIVE,213.3,348.05,60.03,1404865805,"040051121000068","019011112586793",21.86,15,0.140,317.60,439.66,6.5,10.5,0.003,13706.199999988,13707.900000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865815,25364.00
07/08/2014 20:30,1,0.208,ACTIVE,213.7,331.06,60.03,1404865805,"033051125000118","019011112586793",38.84,16,0.135,316.01,444.37,8.0,14.6,0.146,17847,17849.600000024,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865816,25365.00
07/08/2014 20:30,1,0.217,ACTIVE_NO_POWER,213.6,425.90,60.03,1404865805,"033051125000150","019011112586793",38.22,15,0.000,317.07,444.44,8.2,0.0,0.000,16778,16780.5,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865817,25366.00
07/08/2014 20:30,1,0.286,ACTIVE_NO_POWER,213.8,364.53,60.03,1404865805,"040051121000185","019011112586793",22.89,16,0.000,315.66,439.36,6.4,0.0,0.000,17752.899999988,17754.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865818,25367.00
07/08/2014 20:30,1,0.261,ACTIVE_NO_POWER,213.3,399.72,60.03,1404865805,"040051121000195","019011112586793",22.53,16,0.000,317.35,440.77,5.7,0.0,0.000,14942.300000013,14944.199999989,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865820,25368.00
07/08/2014 20:30,2,0.334,ACTIVE,215.77,340.55,60.022,1404865805,"274151322000083","019011112586793",27.89,18.30,0,336.04,349.56,9.5,7.2,0.053,184362.3,184362.3,15048,0,0,0,L,1151911521,1,122.46,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865821,25369.00
07/08/2014 20:30,2,0.359,ACTIVE,216.22,339.65,60.022,1404865805,"274151322000076","019011112586793",27.81,18.30,0,336.94,350.17,10.2,7.9,0.049,190469.7,190469.7,15023,0,0,0,L,1151911521,1,122.91,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865822,25370.00
07/08/2014 20:30,2,0.209,ACTIVE,216.00,394.95,60.017,1404865805,"274151322000094","019011112586793",37.21,19.50,0,337.84,433.42,7.9,5.7,0.035,126594.8,126594.8,15371,0,0,0,L,1151911521,1,122.46,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865822,25371.00
07/08/2014 20:30,2,0.359,ACTIVE,215.77,341.15,60.028,1404865805,"274151322000052","019011112586793",27.87,19.00,0,335.74,349.86,10.2,7.9,0.057,184921.8,184921.8,14986,0,0,0,L,1151911521,1,122.23,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865823,25372.00
07/08/2014 20:30,2,0.334,ACTIVE,216.00,340.55,60.017,1404865805,"274151322000085","019011112586793",27.83,17.80,0,336.94,349.56,9.5,7.2,0.049,183931.7,183931.7,14946,0,0,0,L,1151911521,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865824,25373.00
