ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 20:30,2,0.334,ACTIVE,215.77,339.95,60.017,1404865805,"274151322000087","019011112586793",27.71,25.80,0,336.04,349.56,9.4,7.1,0.053,176011.2,176011.2,14988,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865825,25374.00
07/08/2014 20:30,2,0.312,ACTIVE,215.54,340.25,60.017,1404865805,"274151322000088","019011112586793",27.35,18.00,0,335.44,348.96,8.7,6.5,0.049,178442.4,178442.4,14966,0,0,0,L,1151911521,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865826,25375.00
07/08/2014 20:30,2,0.348,ACTIVE,215.77,339.95,60.022,1404865805,"274151322000095","019011112586793",27.83,17.80,0,335.44,349.56,9.8,7.5,0.053,188633.1,188633.1,15013,0,0,0,L,1151911521,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865827,25376.00
07/08/2014 20:30,2,0.225,ACTIVE,216.67,403.37,60.022,1404865805,"274151322000068","019011112586793",38.09,21.00,0,338.14,434.63,8.6,6.4,0.040,124662.6,124662.6,15418,0,0,0,L,1151911521,1,123.14,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865828,25377.00
07/08/2014 20:30,2,0.334,ACTIVE,215.54,339.65,60.022,1404865805,"274151322000054","019011112586793",27.69,18.30,0,335.74,349.26,9.4,7.1,0.053,182222.9,182222.9,15094,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404865829,25378.00
07/08/2014 20:45,1,0.394,ACTIVE,214.1,338.85,60.03,1404866705,"040051121000097","019011112586793",25.70,16,0.138,315.86,442.24,10.0,14.3,0.077,15086.699999988,15087.900000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866707,25379.00
07/08/2014 20:45,1,0.475,ACTIVE_NO_POWER,213.2,413.42,60.03,1404866705,"040051121000095","019011112586793",22.54,15,0.000,313.59,437.81,10.6,0.0,0.000,13512.400000036,13513.199999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866708,25380.00
07/08/2014 20:45,1,0.263,ACTIVE,214.1,332.91,60.03,1404866705,"033051125000132","019011112586793",34.10,15,0.136,317.02,440.68,8.9,7.1,0.157,14809.4,14810.5,321,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866710,25381.00
07/08/2014 20:45,1,0.248,ACTIVE,213.8,380.82,60.03,1404866705,"033051125000135","019011112586793",34.29,15,0.145,319.56,441.34,8.4,12.4,0.000,12734.799999964,12735.999999964,316,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866711,25382.00
07/08/2014 20:45,1,0.424,ACTIVE,213.2,370.29,60.03,1404866705,"040051121000116","019011112586793",25.35,15,0.145,314.02,440.32,10.7,11.8,0.001,14860.900000035,14861.999999999,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866713,25383.00
07/08/2014 20:45,1,0.420,ACTIVE_NO_POWER,213.5,408.50,60.03,1404866705,"040051121000068","019011112586793",22.20,15,0.000,317.97,440.10,9.2,0.0,0.000,13707.900000036,13708.900000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866714,25384.00
07/08/2014 20:45,1,0.291,ACTIVE_NO_POWER,213.3,422.82,60.03,1404866705,"033051125000118","019011112586793",38.58,15,0.000,317.52,445.42,11.1,0.0,0.000,17849.600000024,17851.199999988,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866716,25385.00
07/08/2014 20:45,1,0.300,ACTIVE,213.5,402.44,60.03,1404866705,"033051125000150","019011112586793",39.45,15,0.128,312.92,444.81,11.8,11.0,0.000,16780.5,16782.100000024,219,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866717,25386.00
07/08/2014 20:45,1,0.393,ACTIVE_NO_POWER,213.8,407.05,60.03,1404866705,"040051121000185","019011112586793",23.31,15,0.000,317.10,439.66,9.1,0.0,0.000,17754.2,17754.899999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866718,25387.00
07/08/2014 20:45,1,0.369,ACTIVE,213.7,362.53,60.03,1404866705,"040051121000195","019011112586793",23.54,16,0.145,318.50,440.93,8.6,13.5,0.005,14944.199999989,14945.100000025,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866720,25388.00
07/08/2014 20:45,2,0.436,ACTIVE,216.22,341.45,59.980,1404866705,"274151322000083","019011112586793",27.85,17.80,0,336.04,347.16,12.3,10.0,0.080,184364.3,184364.3,15049,0,0,0,L,1151911521,1,122.68,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866721,25389.00
07/08/2014 20:45,2,0.453,ACTIVE,216.67,342.35,60.012,1404866705,"274151322000076","019011112586793",29.22,18.00,0,337.24,347.46,13.4,11.0,0.075,190471.8,190471.8,15024,0,0,0,L,1151911521,1,123.14,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866721,25390.00
07/08/2014 20:45,2,0.279,ACTIVE,216.22,403.97,60.022,1404866705,"274151322000094","019011112586793",38.19,19.00,0,337.24,418.70,10.8,8.5,0.057,126596.4,126596.4,15372,0,0,0,L,1151911521,1,122.46,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866722,25391.00
07/08/2014 20:45,2,0.461,ACTIVE,216.00,340.85,60.001,1404866705,"274151322000052","019011112586793",27.89,18.30,0,335.14,346.86,13.1,10.7,0.075,184924.0,184924.0,14987,0,0,0,L,1151911521,1,122.46,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866723,25392.00
07/08/2014 20:45,2,0.441,ACTIVE,216.45,342.05,60.017,1404866705,"274151322000085","019011112586793",27.73,17.30,0,336.04,346.86,12.4,10.1,0.071,183933.7,183933.7,14947,0,0,0,L,1151911521,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866724,25393.00
07/08/2014 20:45,2,0.436,ACTIVE,216.67,341.15,60.017,1404866705,"274151322000087","019011112586793",27.91,25.00,0,336.34,347.16,12.3,9.9,0.071,176013.2,176013.2,14989,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866725,25394.00
07/08/2014 20:45,2,0.416,ACTIVE,215.77,340.85,60.012,1404866705,"274151322000088","019011112586793",27.61,17.50,0,335.44,346.26,11.7,9.3,0.066,178444.2,178444.2,14967,0,0,0,L,1151911521,1,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866726,25395.00
07/08/2014 20:45,2,0.457,ACTIVE,216.22,340.85,60.017,1404866705,"274151322000095","019011112586793",27.83,17.30,0,336.04,347.16,12.8,10.5,0.080,188635.2,188635.2,15014,0,0,0,L,1151911521,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866727,25396.00
07/08/2014 20:45,2,0.230,ACTIVE,217.13,437.63,60.017,1404866705,"274151322000068","019011112586793",41.65,21.00,0,337.84,442.14,9.7,7.5,0.044,124664.2,124664.2,15419,0,0,0,L,1151911521,1,123.36,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866728,25397.00
07/08/2014 20:45,2,0.439,ACTIVE,216.00,340.55,60.017,1404866705,"274151322000054","019011112586793",27.79,17.80,0,334.54,346.56,12.4,10.0,0.075,182224.9,182224.9,15095,0,0,0,L,1151911521,1,123.14,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404866729,25398.00
07/08/2014 21:00,1,0.006,ACTIVE_NO_POWER,214.1,400.82,60.03,1404867604,"033051125000118","019011112586793",43.23,15,0.000,400.60,435.89,0.2,0.0,0.000,17851.199999988,17852.400000036,211,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867626,25399.00
07/08/2014 21:00,1,0.020,ACTIVE_NO_POWER,214.2,418.50,60.03,1404867604,"033051125000150","019011112586793",43.21,15,0.000,418.26,419.86,0.8,0.0,0.000,16782.100000024,16783.300000012,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867628,25400.00
07/08/2014 21:00,2,0.207,ACTIVE,216.00,340.25,60.012,1404867604,"274151322000083","019011112586793",26.50,17.80,0,336.34,346.56,5.6,3.5,0.027,184365.9,184365.9,15050,0,0,0,L,1151911521,1,122.91,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867636,25401.00
07/08/2014 21:00,2,0.221,ACTIVE,216.45,340.85,60.006,1404867604,"274151322000076","019011112586793",27.31,17.80,0,336.94,346.86,6.1,4.0,0.027,190473.6,190473.6,15025,0,0,0,L,1151911521,1,123.14,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867637,25402.00
07/08/2014 21:00,2,0.129,ACTIVE,216.00,340.85,60.006,1404867604,"274151322000094","019011112586793",30.73,18.30,0,337.24,416.59,4.0,2.0,0.018,126597.7,126597.7,15373,0,0,0,L,1151911521,1,122.68,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867638,25403.00
07/08/2014 21:00,2,0.229,ACTIVE,215.54,339.34,60.012,1404867604,"274151322000052","019011112586793",27.04,18.30,0,335.44,346.26,6.3,4.1,0.022,184925.7,184925.7,14988,0,0,0,L,1151911521,1,122.23,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867639,25404.00
07/08/2014 21:00,2,0.205,ACTIVE,216.22,340.25,60.012,1404867604,"274151322000085","019011112586793",27.19,17.30,0,336.64,346.26,5.7,3.5,0.027,183935.3,183935.3,14948,0,0,0,L,1151911521,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867640,25405.00
07/08/2014 21:00,2,0.213,ACTIVE,216.00,340.25,60.012,1404867604,"274151322000087","019011112586793",26.30,24.30,0,336.04,346.26,5.7,3.5,0.022,176014.8,176014.8,14990,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867641,25406.00
07/08/2014 21:00,2,0.189,ACTIVE,215.54,340.25,60.012,1404867604,"274151322000088","019011112586793",25.94,17.50,0,335.74,345.96,5.0,2.9,0.022,178445.7,178445.7,14968,0,0,0,L,1151911521,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867642,25407.00
07/08/2014 21:00,2,0.205,ACTIVE,216.00,339.65,59.985,1404867604,"274151322000095","019011112586793",27.39,17.00,0,336.04,346.56,5.7,3.6,0.027,188636.9,188636.9,15015,0,0,0,L,1151911521,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867643,25408.00
07/08/2014 21:00,2,0.143,ACTIVE,216.45,339.34,60.017,1404867604,"274151322000068","019011112586793",30.89,19.80,0,337.54,441.24,4.4,2.4,0.018,124665.6,124665.6,15420,0,0,0,L,1151911521,1,123.14,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867644,25409.00
07/08/2014 21:00,2,0.203,ACTIVE,215.77,339.95,60.012,1404867604,"274151322000054","019011112586793",26.84,17.80,0,335.44,346.26,5.5,3.4,0.022,182226.5,182226.5,15096,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404867645,25410.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25411.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25412.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25413.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25414.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25415.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25416.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25417.00
07/08/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404867604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868470,25418.00
07/08/2014 21:15,2,0.078,ALERT,214.87,299.37,60.017,1404868504,"274151322000083","019011112586793",23.54,17.00,0,298.47,343.55,1.9,0.0,0.000,184366.3,184366.3,15051,0,0,0,L,1151911521,1,121.78,124.49,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868539,25419.00
07/08/2014 21:15,2,0.082,ALERT,215.32,299.97,60.017,1404868504,"274151322000076","019011112586793",24.35,17.30,0,298.17,343.55,2.0,0.0,0.000,190474.1,190474.1,15026,0,0,0,L,1151911521,1,122.01,124.72,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868541,25420.00
07/08/2014 21:15,2,0.000,ALERT,215.09,299.07,60.017,1404868504,"274151322000094","019011112586793",40.37,17.00,0,297.26,391.64,0.0,0.0,0.000,126597.8,126597.8,15374,0,0,0,L,1151911521,1,122.01,124.72,0002,14,0,0,0,0,0,0,99,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868543,25421.00
07/08/2014 21:15,2,0.102,ALERT,214.64,299.37,60.033,1404868504,"274151322000052","019011112586793",23.54,17.50,0,297.87,343.55,2.4,0.4,0.000,184926.3,184926.3,14989,0,0,0,L,1151911521,1,121.55,124.49,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868544,25422.00
07/08/2014 21:15,2,0.076,ALERT,215.09,299.97,60.017,1404868504,"274151322000085","019011112586793",24.33,16.70,0,298.17,343.25,1.9,0.0,0.000,183935.7,183935.7,14949,0,0,0,L,1151911521,1,122.46,124.27,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868546,25423.00
07/08/2014 21:15,2,0.086,ALERT,214.87,298.47,60.017,1404868504,"274151322000087","019011112586793",22.90,23.30,0,297.26,343.55,2.0,0.0,0.000,176015.2,176015.2,14991,0,0,0,L,1151911521,1,122.23,124.72,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868548,25424.00
07/08/2014 21:15,2,0.064,ALERT,214.19,299.37,60.022,1404868504,"274151322000088","019011112586793",22.96,17.00,0,297.87,342.95,1.5,0.0,0.000,178445.9,178445.9,14969,0,0,0,L,1151911521,1,122.68,124.04,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868550,25425.00
07/08/2014 21:15,2,0.074,ALERT,214.87,300.57,60.017,1404868504,"274151322000095","019011112586793",24.09,16.70,0,299.37,343.55,1.8,0.0,0.000,188637.2,188637.2,15016,0,0,0,L,1151911521,1,122.46,124.27,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868552,25426.00
07/08/2014 21:15,2,0.008,ALERT,215.32,298.77,60.022,1404868504,"274151322000068","019011112586793",40.51,18.30,0,297.57,391.04,0.0,0.0,0.000,124665.8,124665.8,15421,0,0,0,L,1151911521,1,122.46,124.72,0002,17,0,0,0,0,0,0,106,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868554,25427.00
07/08/2014 21:15,2,0.074,ALERT,214.64,299.37,60.017,1404868504,"274151322000054","019011112586793",24.15,17.00,0,298.17,342.95,1.9,0.0,0.000,182226.8,182226.8,15097,0,0,0,L,1151911521,1,122.01,124.27,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404868556,25428.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25429.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25430.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25431.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25432.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25433.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25434.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25435.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25436.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25437.00
07/08/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404868504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404869374,25438.00
07/08/2014 21:30,2,0.020,ALERT,215.32,299.67,60.017,1404869404,"274151322000083","019011112586793",25.92,15.80,0,298.17,302.68,0.0,0.0,0.000,184366.3,184366.3,15053,0,0,0,L,1151911521,1,121.78,124.94,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1404869440,25439.00
07/08/2014 21:30,2,0.020,ALERT,215.54,298.77,60.017,1404869404,"274151322000076","019011112586793",27.08,16.00,0,297.57,302.68,0.0,0.0,0.000,190474.1,190474.1,15028,0,0,0,L,1151911521,1,122.23,124.94,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1404869441,25440.00
07/08/2014 21:30,2,0.000,ALERT,215.09,298.17,60.017,1404869404,"274151322000094","019011112586793",0.00,15.50,0,297.57,384.43,0.0,0.0,0.000,126597.8,126597.8,15376,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,176,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1404869443,25441.00
07/08/2014 21:30,2,0.043,ALERT,214.87,299.67,60.028,1404869404,"274151322000052","019011112586793",26.28,16.30,0,297.57,302.98,0.0,0.0,0.000,184926.3,184926.3,14991,0,0,0,L,1151911521,1,121.55,124.94,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1404869445,25442.00
07/08/2014 21:30,2,0.020,ALERT,215.54,298.77,60.033,1404869404,"274151322000085","019011112586793",26.44,15.80,0,297.57,302.37,0.0,0.0,0.000,183935.7,183935.7,14951,0,0,0,L,1151911521,1,122.91,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1404869447,25443.00
07/08/2014 21:30,2,0.031,ALERT,215.32,298.77,60.017,1404869404,"274151322000087","019011112586793",25.23,21.80,0,296.66,301.77,0.0,0.0,0.000,176015.2,176015.2,14993,0,0,0,L,1151911521,1,122.23,124.72,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1404869449,25444.00
07/08/2014 21:30,2,0.008,ALERT,214.87,299.37,60.017,1404869404,"274151322000088","019011112586793",24.67,16.00,0,297.26,302.07,0.0,0.0,0.000,178445.9,178445.9,14971,0,0,0,L,1151911521,1,122.46,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1404869451,25445.00
07/08/2014 21:30,2,0.012,ALERT,215.32,299.97,60.017,1404869404,"274151322000095","019011112586793",26.26,15.50,0,298.77,303.28,0.0,0.0,0.000,188637.2,188637.2,15018,0,0,0,L,1151911521,1,122.46,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1404869453,25446.00
07/08/2014 21:30,2,0.000,ALERT,215.77,298.17,60.017,1404869404,"274151322000068","019011112586793",0.00,17.00,0,297.26,385.93,0.0,0.0,0.000,124665.8,124665.8,15423,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,173,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1404869454,25447.00
07/08/2014 21:30,2,0.016,ALERT,214.87,299.67,60.028,1404869404,"274151322000054","019011112586793",26.44,16.00,0,297.87,302.68,0.0,0.0,0.000,182226.8,182226.8,15099,0,0,0,L,1151911521,1,122.23,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1404869456,25448.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25449.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25450.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25451.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25452.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25453.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25454.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25455.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25456.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25457.00
07/08/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404869404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404870274,25458.00
07/08/2014 21:45,2,0.000,ALERT,214.41,299.37,60.006,1404870304,"274151322000083","019011112586793",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,184366.3,184366.3,15055,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1404870338,25459.00
07/08/2014 21:45,2,0.000,ALERT,215.09,298.47,60.006,1404870304,"274151322000076","019011112586793",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,190474.1,190474.1,15030,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1404870340,25460.00
07/08/2014 21:45,2,0.000,ALERT,214.64,298.47,60.006,1404870304,"274151322000094","019011112586793",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,126597.8,126597.8,15378,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404870342,25461.00
07/08/2014 21:45,2,0.000,ALERT,214.19,299.37,60.001,1404870304,"274151322000052","019011112586793",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,184926.3,184926.3,14993,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1404870344,25462.00
07/08/2014 21:45,2,0.000,ALERT,214.64,298.77,60.012,1404870304,"274151322000085","019011112586793",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,183935.7,183935.7,14953,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1404870346,25463.00
07/08/2014 21:45,2,0.000,ALERT,214.64,298.47,60.012,1404870304,"274151322000087","019011112586793",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,176015.2,176015.2,14995,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1404870348,25464.00
07/08/2014 21:45,2,0.000,ALERT,213.96,299.07,60.006,1404870304,"274151322000088","019011112586793",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,178445.9,178445.9,14973,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1404870349,25465.00
07/08/2014 21:45,2,0.000,ALERT,214.41,299.67,60.012,1404870304,"274151322000095","019011112586793",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,188637.2,188637.2,15020,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1404870351,25466.00
07/08/2014 21:45,2,0.000,ALERT,215.09,298.47,60.012,1404870304,"274151322000068","019011112586793",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,124665.8,124665.8,15425,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404870353,25467.00
07/08/2014 21:45,2,0.000,ALERT,214.41,299.37,60.017,1404870304,"274151322000054","019011112586793",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,182226.8,182226.8,15101,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1404870355,25468.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25469.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25470.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25471.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25472.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25473.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25474.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25475.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25476.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25477.00
07/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404870304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404871174,25478.00
07/08/2014 22:00,2,0.000,ALERT,214.19,297.87,60.038,1404871204,"274151322000083","019011112586793",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,184366.3,184366.3,15057,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871239,25479.00
07/08/2014 22:00,2,0.000,ALERT,214.64,297.26,60.033,1404871204,"274151322000076","019011112586793",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,190474.1,190474.1,15032,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404871240,25480.00
07/08/2014 22:00,2,0.000,ALERT,214.19,296.66,60.033,1404871204,"274151322000094","019011112586793",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,126597.8,126597.8,15380,0,0,0,L,1151911521,1,121.33,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871242,25481.00
07/08/2014 22:00,2,0.000,ALERT,213.96,297.87,60.033,1404871204,"274151322000052","019011112586793",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,184926.3,184926.3,14995,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871244,25482.00
07/08/2014 22:00,2,0.000,ALERT,214.41,297.57,60.033,1404871204,"274151322000085","019011112586793",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,183935.7,183935.7,14955,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871246,25483.00
07/08/2014 22:00,2,0.000,ALERT,214.19,296.66,60.033,1404871204,"274151322000087","019011112586793",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,176015.2,176015.2,14997,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404871248,25484.00
07/08/2014 22:00,2,0.000,ALERT,213.96,297.26,60.038,1404871204,"274151322000088","019011112586793",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,178445.9,178445.9,14975,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871250,25485.00
07/08/2014 22:00,2,0.000,ALERT,214.19,298.17,60.033,1404871204,"274151322000095","019011112586793",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,188637.2,188637.2,15022,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871251,25486.00
07/08/2014 22:00,2,0.000,ALERT,214.64,296.66,60.033,1404871204,"274151322000068","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,124665.8,124665.8,15427,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871253,25487.00
07/08/2014 22:00,2,0.000,ALERT,214.19,297.26,60.028,1404871204,"274151322000054","019011112586793",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,182226.8,182226.8,15103,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404871255,25488.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25489.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25490.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25491.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25492.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25493.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25494.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25495.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25496.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25497.00
07/08/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404871204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872072,25498.00
07/08/2014 22:15,2,0.000,ALERT,214.64,298.17,59.985,1404872104,"274151322000083","019011112586793",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,184366.3,184366.3,15059,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872138,25499.00
07/08/2014 22:15,2,0.000,ALERT,215.09,298.47,59.985,1404872104,"274151322000076","019011112586793",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,190474.1,190474.1,15034,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872140,25500.00
07/08/2014 22:15,2,0.000,ALERT,214.64,297.57,59.990,1404872104,"274151322000094","019011112586793",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,126597.8,126597.8,15382,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872142,25501.00
07/08/2014 22:15,2,0.000,ALERT,214.41,297.57,59.980,1404872104,"274151322000052","019011112586793",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,184926.3,184926.3,14997,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872144,25502.00
07/08/2014 22:15,2,0.000,ALERT,214.64,298.47,59.985,1404872104,"274151322000085","019011112586793",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,183935.7,183935.7,14957,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872146,25503.00
07/08/2014 22:15,2,0.000,ALERT,214.64,297.26,59.990,1404872104,"274151322000087","019011112586793",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,176015.2,176015.2,14999,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872147,25504.00
07/08/2014 22:15,2,0.000,ALERT,214.19,297.87,59.985,1404872104,"274151322000088","019011112586793",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,178445.9,178445.9,14977,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404872149,25505.00
07/08/2014 22:15,2,0.000,ALERT,214.64,299.07,59.985,1404872104,"274151322000095","019011112586793",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,188637.2,188637.2,15024,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872151,25506.00
07/08/2014 22:15,2,0.000,ALERT,215.32,297.26,59.985,1404872104,"274151322000068","019011112586793",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,124665.8,124665.8,15429,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872153,25507.00
07/08/2014 22:15,2,0.000,ALERT,214.41,297.87,59.985,1404872104,"274151322000054","019011112586793",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,182226.8,182226.8,15105,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404872155,25508.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25509.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25510.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25511.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25512.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25513.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25514.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25515.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25516.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25517.00
07/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404872104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404872974,25518.00
07/08/2014 22:30,2,0.000,ALERT,214.87,298.77,60.022,1404873004,"274151322000083","019011112586793",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,184366.3,184366.3,15061,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873039,25519.00
07/08/2014 22:30,2,0.000,ALERT,215.32,298.17,60.022,1404873004,"274151322000076","019011112586793",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,190474.1,190474.1,15036,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873041,25520.00
07/08/2014 22:30,2,0.000,ALERT,214.87,297.87,60.033,1404873004,"274151322000094","019011112586793",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,126597.8,126597.8,15384,0,0,0,L,1151911521,1,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873042,25521.00
07/08/2014 22:30,2,0.000,ALERT,214.64,299.07,60.022,1404873004,"274151322000052","019011112586793",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,184926.3,184926.3,14999,0,0,0,L,1151911521,1,121.33,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873044,25522.00
07/08/2014 22:30,2,0.000,ALERT,214.64,298.47,60.028,1404873004,"274151322000085","019011112586793",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,183935.7,183935.7,14959,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873046,25523.00
07/08/2014 22:30,2,0.000,ALERT,214.64,297.87,60.028,1404873004,"274151322000087","019011112586793",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,176015.2,176015.2,15001,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873048,25524.00
07/08/2014 22:30,2,0.000,ALERT,214.41,298.47,60.022,1404873004,"274151322000088","019011112586793",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,178445.9,178445.9,14979,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873050,25525.00
07/08/2014 22:30,2,0.000,ALERT,214.87,299.37,60.028,1404873004,"274151322000095","019011112586793",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,188637.2,188637.2,15026,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873052,25526.00
