ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2014 22:30,2,0.000,ALERT,215.54,297.87,60.028,1404873004,"274151322000068","019011112586793",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,124665.8,124665.8,15431,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873053,25527.00
07/08/2014 22:30,2,0.000,ALERT,214.64,299.07,60.033,1404873004,"274151322000054","019011112586793",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,182226.8,182226.8,15107,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873055,25528.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25529.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25530.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25531.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25532.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25533.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25534.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25535.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25536.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25537.00
07/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404873004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404873874,25538.00
07/08/2014 22:45,2,0.000,ALERT,214.87,300.57,60.038,1404873904,"274151322000083","019011112586793",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,184366.3,184366.3,15063,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873938,25539.00
07/08/2014 22:45,2,0.000,ALERT,215.32,299.67,60.033,1404873904,"274151322000076","019011112586793",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,190474.1,190474.1,15038,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873940,25540.00
07/08/2014 22:45,2,0.000,ALERT,214.87,299.37,60.038,1404873904,"274151322000094","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,126597.8,126597.8,15386,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873942,25541.00
07/08/2014 22:45,2,0.000,ALERT,214.64,300.57,60.033,1404873904,"274151322000052","019011112586793",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,184926.3,184926.3,15001,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873944,25542.00
07/08/2014 22:45,2,0.000,ALERT,215.09,299.97,60.033,1404873904,"274151322000085","019011112586793",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,183935.7,183935.7,14961,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873946,25543.00
07/08/2014 22:45,2,0.000,ALERT,215.09,299.37,60.038,1404873904,"274151322000087","019011112586793",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,176015.2,176015.2,15003,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873948,25544.00
07/08/2014 22:45,2,0.000,ALERT,214.41,299.97,60.043,1404873904,"274151322000088","019011112586793",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,178445.9,178445.9,14981,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873950,25545.00
07/08/2014 22:45,2,0.000,ALERT,214.87,300.87,60.065,1404873904,"274151322000095","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,188637.2,188637.2,15028,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404873952,25546.00
07/08/2014 22:45,2,0.000,ALERT,215.54,299.37,60.043,1404873904,"274151322000068","019011112586793",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,124665.8,124665.8,15433,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873953,25547.00
07/08/2014 22:45,2,0.000,ALERT,214.64,300.57,60.065,1404873904,"274151322000054","019011112586793",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,182226.8,182226.8,15109,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404873955,25548.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25549.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25550.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25551.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25552.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25553.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25554.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25555.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25556.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25557.00
07/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404873904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874773,25558.00
07/08/2014 23:00,2,0.000,ALERT,214.87,299.97,60.043,1404874804,"274151322000083","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,184366.3,184366.3,15065,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874839,25559.00
07/08/2014 23:00,2,0.000,ALERT,215.54,300.27,60.043,1404874804,"274151322000076","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,190474.1,190474.1,15040,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874840,25560.00
07/08/2014 23:00,2,0.000,ALERT,214.87,299.37,60.043,1404874804,"274151322000094","019011112586793",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,126597.8,126597.8,15388,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874842,25561.00
07/08/2014 23:00,2,0.000,ALERT,214.87,299.37,60.043,1404874804,"274151322000052","019011112586793",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,184926.3,184926.3,15003,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874844,25562.00
07/08/2014 23:00,2,0.000,ACTIVE_NO_POWER,215.09,299.97,60.043,1404874804,"274151322000085","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,183935.7,183935.7,14963,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404874846,25563.00
07/08/2014 23:00,2,0.000,ALERT,215.09,298.77,60.043,1404874804,"274151322000087","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,176015.2,176015.2,15005,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874848,25564.00
07/08/2014 23:00,2,0.000,ALERT,214.41,299.37,60.028,1404874804,"274151322000088","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,178445.9,178445.9,14983,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874850,25565.00
07/08/2014 23:00,2,0.000,ALERT,214.87,300.87,60.038,1404874804,"274151322000095","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,188637.2,188637.2,15030,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874852,25566.00
07/08/2014 23:00,2,0.000,ALERT,215.54,299.07,60.043,1404874804,"274151322000068","019011112586793",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,124665.8,124665.8,15435,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874853,25567.00
07/08/2014 23:00,2,0.000,ALERT,214.87,299.67,60.043,1404874804,"274151322000054","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,182226.8,182226.8,15111,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404874855,25568.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25569.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25570.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25571.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25572.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25573.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25574.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25575.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25576.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25577.00
07/08/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404874804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404875673,25578.00
07/08/2014 23:15,2,0.000,ALERT,215.09,300.57,60.017,1404875703,"274151322000083","019011112586793",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,184366.3,184366.3,15067,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875738,25579.00
07/08/2014 23:15,2,0.000,ALERT,215.77,299.97,60.012,1404875703,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,190474.1,190474.1,15042,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875740,25580.00
07/08/2014 23:15,2,0.000,ALERT,215.09,299.67,60.006,1404875703,"274151322000094","019011112586793",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,126597.8,126597.8,15390,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404875742,25581.00
07/08/2014 23:15,2,0.000,ALERT,214.87,300.87,60.006,1404875703,"274151322000052","019011112586793",0.00,14.00,0,296.66,302.98,0.0,0.0,0.000,184926.3,184926.3,15005,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404875744,25582.00
07/08/2014 23:15,2,0.000,ALERT,215.32,299.97,60.012,1404875703,"274151322000085","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,183935.7,183935.7,14964,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875746,25583.00
07/08/2014 23:15,2,0.000,ALERT,215.09,299.97,60.012,1404875703,"274151322000087","019011112586793",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,176015.2,176015.2,15007,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875747,25584.00
07/08/2014 23:15,2,0.000,ALERT,214.87,300.27,60.006,1404875703,"274151322000088","019011112586793",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,178445.9,178445.9,14985,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404875749,25585.00
07/08/2014 23:15,2,0.000,ALERT,215.32,301.17,60.043,1404875703,"274151322000095","019011112586793",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,188637.2,188637.2,15032,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875751,25586.00
07/08/2014 23:15,2,0.000,ALERT,216.00,299.67,60.012,1404875703,"274151322000068","019011112586793",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,124665.8,124665.8,15437,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875753,25587.00
07/08/2014 23:15,2,0.000,ALERT,215.09,300.57,60.012,1404875703,"274151322000054","019011112586793",0.00,14.00,0,296.66,302.68,0.0,0.0,0.000,182226.8,182226.8,15113,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404875755,25588.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25589.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25590.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25591.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25592.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25593.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25594.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25595.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25596.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25597.00
07/08/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404875703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404876573,25598.00
07/08/2014 23:30,2,0.000,ALERT,214.87,301.47,60.022,1404876605,"274151322000083","019011112586793",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,184366.3,184366.3,15069,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404876640,25599.00
07/08/2014 23:30,2,0.000,ALERT,215.32,301.17,60.022,1404876605,"274151322000076","019011112586793",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,190474.1,190474.1,15044,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876642,25600.00
07/08/2014 23:30,2,0.000,ALERT,214.64,300.57,60.017,1404876605,"274151322000094","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,126597.8,126597.8,15392,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404876644,25601.00
07/08/2014 23:30,2,0.000,ALERT,214.41,300.57,60.022,1404876605,"274151322000052","019011112586793",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,184926.3,184926.3,15007,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876645,25602.00
07/08/2014 23:30,2,0.000,ALERT,214.87,300.87,60.022,1404876605,"274151322000085","019011112586793",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,183935.7,183935.7,14966,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876647,25603.00
07/08/2014 23:30,2,0.000,ALERT,214.87,300.27,60.049,1404876605,"274151322000087","019011112586793",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,176015.2,176015.2,15009,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876649,25604.00
07/08/2014 23:30,2,0.000,ALERT,214.41,300.57,60.017,1404876605,"274151322000088","019011112586793",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,178445.9,178445.9,14987,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876651,25605.00
07/08/2014 23:30,2,0.000,ALERT,214.87,302.07,60.022,1404876605,"274151322000095","019011112586793",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,188637.2,188637.2,15034,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404876653,25606.00
07/08/2014 23:30,2,0.000,ALERT,215.32,300.57,60.017,1404876605,"274151322000068","019011112586793",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,124665.8,124665.8,15439,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876655,25607.00
07/08/2014 23:30,2,0.000,ALERT,214.64,301.17,60.028,1404876605,"274151322000054","019011112586793",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,182226.8,182226.8,15115,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404876657,25608.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25609.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25610.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25611.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25612.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25613.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25614.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25615.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25616.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25617.00
07/08/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404876605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404877474,25618.00
07/08/2014 23:45,2,0.000,ALERT,214.87,300.57,60.012,1404877505,"274151322000083","019011112586793",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,184366.3,184366.3,15071,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877540,25619.00
07/08/2014 23:45,2,0.000,ALERT,215.32,299.97,60.038,1404877505,"274151322000076","019011112586793",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,190474.1,190474.1,15046,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877541,25620.00
07/08/2014 23:45,2,0.000,ALERT,214.87,299.67,60.070,1404877505,"274151322000094","019011112586793",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,126597.8,126597.8,15394,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877543,25621.00
07/08/2014 23:45,2,0.000,ALERT,214.41,300.57,60.038,1404877505,"274151322000052","019011112586793",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,184926.3,184926.3,15009,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877545,25622.00
07/08/2014 23:45,2,0.000,ALERT,214.87,299.97,60.038,1404877505,"274151322000085","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,183935.7,183935.7,14968,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877547,25623.00
07/08/2014 23:45,2,0.000,ALERT,214.64,299.37,60.038,1404877505,"274151322000087","019011112586793",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,176015.2,176015.2,15011,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404877549,25624.00
07/08/2014 23:45,2,0.000,ALERT,214.41,299.97,60.038,1404877505,"274151322000088","019011112586793",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,178445.9,178445.9,14989,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877551,25625.00
07/08/2014 23:45,2,0.000,ALERT,214.87,301.17,60.033,1404877505,"274151322000095","019011112586793",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,188637.2,188637.2,15036,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877552,25626.00
07/08/2014 23:45,2,0.000,ALERT,215.54,299.37,60.012,1404877505,"274151322000068","019011112586793",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,124665.8,124665.8,15441,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877554,25627.00
07/08/2014 23:45,2,0.000,ALERT,214.64,300.87,60.043,1404877505,"274151322000054","019011112586793",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,182226.8,182226.8,15117,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404877556,25628.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,13513.199999988,13513.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25629.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,14810.5,14810.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25630.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,12735.999999964,12735.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25631.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,14861.999999999,14861.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25632.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,13708.900000036,13708.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25633.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,17852.400000036,17852.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25634.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,16783.300000012,16783.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25635.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,17754.899999988,17754.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25636.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,14945.100000025,14945.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25637.00
07/08/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404877505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,15087.900000036,15087.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404878374,25638.00
